"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 12:56:21","30.4217","178.0","217.77","814","60.03","40"
"03/18/12 13:01:21","30.4333","93.4","215.88","454","60.0","40"
"03/18/12 13:06:19","30.4418","160.1","216.65","733","60.03","39"
"03/18/12 13:11:20","30.4524","184.7","216.82","840","60.0","38"
"03/18/12 13:16:20","30.4658","176.0","217.22","801","60.0","38"
"03/18/12 13:21:20","30.4789","181.6","217.52","827","60.0","37"
"03/18/12 13:26:20","30.4927","175.5","217.57","800","60.03","37"
"03/18/12 13:31:21","30.5064","173.1","217.5","791","60.0","37"
"03/18/12 13:36:19","30.5195","62.5","214.57","322","60.0","36"
"03/18/12 13:41:20","30.5316","170.6","216.82","780","60.0","36"
"03/18/12 13:46:20","30.5452","173.2","217.32","788","60.03","37"
"03/18/12 13:51:20","30.5569","36.8","213.48","243","60.03","36"
"03/18/12 13:56:20","30.5683","174.1","217.67","798","60.03","37"
"03/18/12 14:01:20","30.5805","91.9","215.53","449","60.03","37"
"03/18/12 14:06:21","30.5898","166.7","217.37","767","60.03","37"
"03/18/12 14:11:20","30.6023","176.5","216.9","810","60.03","37"
"03/18/12 14:16:21","30.613","173.8","217.03","794","60.0","37"
"03/18/12 14:21:21","30.6237","170.3","217.03","778","60.03","38"
"03/18/12 14:26:21","30.6327","55.9","215.72","182","60.03","38"
"03/18/12 14:31:20","30.6384","107.2","216.26","511","60.03","37"
"03/18/12 14:36:20","30.6497","168.2","217.69","767","60.03","37"
"03/18/12 14:41:21","30.6614","145.8","217.35","671","60.03","37"
"03/18/12 14:46:21","30.6718","158.2","217.41","728","60.0","38"
"03/18/12 14:51:20","30.6785","60.1","215.12","150","60.03","37"
"03/18/12 14:56:21","30.6827","33.6","214.82","87","60.03","36"
"03/18/12 15:01:20","30.6894","67.7","215.41","343","60.03","36"
"03/18/12 15:06:20","30.6954","41.2","214.93","294","60.0","36"
"03/18/12 15:11:21","30.7022","116.3","215.48","551","60.03","36"
"03/18/12 15:16:20","30.7106","33.4","214.35","109","60.0","36"
"03/18/12 15:21:21","30.7191","140.8","216.07","656","60.03","36"
"03/18/12 15:26:20","30.7289","127.8","215.78","600","60.03","37"
"03/18/12 15:31:21","30.7385","125.6","215.35","595","60.03","37"
"03/18/12 15:36:19","30.7481","122.4","215.32","580","60.03","37"
"03/18/12 15:41:20","30.7573","116.4","215.28","551","60.03","37"
"03/18/12 15:46:20","30.7663","113.9","215.03","541","60.03","37"
"03/18/12 15:51:21","30.775","108.6","214.61","522","60.03","38"
"03/18/12 15:56:19","30.7832","102.7","215.22","490","60.07","37"
"03/18/12 16:01:20","30.7908","80.6","214.31","398","60.07","37"
"03/18/12 16:06:20","30.7968","13.1","213.65","57","60.03","37"
"03/18/12 16:11:21","30.7998","24.6","214.2","74","60.0","36"
"03/18/12 16:16:21","30.8032","24.2","213.39","294","60.0","35"
"03/18/12 16:21:21","30.8061","35.2","213.54","90","60.0","34"
"03/18/12 16:26:20","30.8078","28.2","213.52","141","60.03","33"
"03/18/12 16:31:20","30.8103","32.3","213.64","249","60.03","33"
"03/18/12 16:36:20","30.8129","34.8","213.83","114","60.0","32"
"03/18/12 16:41:21","30.8145","38.1","213.55","172","60.03","32"
"03/18/12 16:46:21","30.8175","70.9","213.94","359","60.03","31"
"03/18/12 16:51:21","30.8232","75.9","214.62","379","60.03","32"
"03/18/12 16:56:20","30.8288","70.5","214.48","355","60.03","32"
"03/18/12 17:01:21","30.834","66.8","214.6","341","60.03","32"
"03/18/12 17:06:20","30.839","62.1","214.29","317","60.0","32"
"03/18/12 17:11:20","30.8431","50.2","215.04","350","60.03","32"
"03/18/12 17:16:20","30.8469","51.9","214.63","389","60.07","32"
"03/18/12 17:21:20","30.8487","15.8","213.42","10","60.07","32"
"03/18/12 17:26:21","30.8496","15.6","213.21","0","60.03","31"
"03/18/12 17:31:20","30.8506","7.1","212.95","254","60.03","31"
"03/18/12 17:36:20","30.8514","20.5","212.78","169","60.0","30"
"03/18/12 17:41:20","30.8529","17.9","212.64","33","60.03","30"
"03/18/12 17:46:21","30.8546","27.9","212.9","251","60.0","30"
"03/18/12 17:51:20","30.8561","17.3","213.76","5","60.0","30"
"03/18/12 17:56:19","30.8573","10.9","214.65","6","60.03","30"
"03/18/12 18:01:20","30.8583","14.1","213.77","171","60.07","29"
"03/18/12 18:06:21","30.859","12.6","214.35","112","60.0","29"
"03/18/12 18:11:21","30.8596","0.0","214.23","26","60.03","29"
"03/18/12 18:16:20","30.8601","0.0","213.56","212","60.03","29"
"03/18/12 18:21:21","30.8604","14.1","213.63","1","60.0","29"
"03/19/12 07:56:21","30.8607","0.0","214.27","0","60.03","15"
"03/19/12 08:01:22","30.8612","4.0","214.54","251","60.03","15"
"03/19/12 08:06:23","30.8623","32.5","213.69","280","60.03","15"
"03/19/12 08:11:20","30.8638","14.1","213.08","45","60.03","16"
"03/19/12 08:16:21","30.8651","12.5","214.52","64","59.96","17"
"03/19/12 08:21:22","30.8668","29.0","215.01","97","60.07","17"
"03/19/12 08:26:20","30.8685","27.1","214.34","78","60.03","17"
"03/19/12 08:31:21","30.87","29.6","214.58","131","60.03","18"
"03/19/12 08:36:20","30.8716","16.1","214.69","17","60.03","18"
"03/19/12 08:41:22","30.8736","33.2","214.65","99","60.03","18"
"03/19/12 08:46:21","30.8756","27.7","214.87","89","60.03","18"
"03/19/12 08:51:21","30.878","35.5","213.7","269","60.0","19"
"03/19/12 08:56:21","30.8804","26.7","214.18","172","60.07","19"
"03/19/12 09:01:20","30.8849","86.4","215.93","419","60.0","19"
"03/19/12 09:06:21","30.892","94.9","216.28","456","60.03","20"
"03/19/12 09:11:21","30.8993","92.7","216.8","449","60.03","22"
"03/19/12 09:16:21","30.9067","96.6","216.49","464","60.0","22"
"03/19/12 09:21:22","30.9143","100.2","216.4","481","60.03","23"
"03/19/12 09:26:20","30.9223","103.9","216.13","497","60.03","24"
"03/19/12 09:31:21","30.9306","108.1","216.89","515","60.0","24"
"03/19/12 09:36:21","30.9391","111.2","215.34","529","60.03","25"
"03/19/12 09:41:21","30.948","115.3","216.77","540","60.03","25"
"03/19/12 09:46:21","30.9571","119.1","217.08","557","60.03","26"
"03/19/12 09:51:22","30.9665","121.9","217.73","571","60.03","26"
"03/19/12 09:56:20","30.976","125.4","217.25","585","60.03","27"
"03/19/12 10:01:21","30.986","128.4","217.27","600","60.07","27"
"03/19/12 10:06:22","30.9961","131.4","216.73","612","60.03","28"
"03/19/12 10:11:20","31.0064","133.9","217.46","624","60.03","28"
"03/19/12 10:16:21","31.017","136.4","217.05","637","60.03","28"
"03/19/12 10:21:22","31.0278","139.2","217.23","644","60.0","29"
"03/19/12 10:26:21","31.0387","141.7","217.29","655","60.03","29"
"03/19/12 10:31:21","31.0498","144.3","217.42","669","60.03","30"
"03/19/12 10:36:21","31.0611","146.5","217.46","677","60.03","30"
"03/19/12 10:41:21","31.0726","148.0","218.11","683","60.03","31"
"03/19/12 10:46:21","31.0842","149.9","217.69","688","60.03","31"
"03/19/12 10:51:21","31.0959","151.7","218.02","696","60.07","32"
"03/19/12 10:56:20","31.1077","153.2","217.45","706","60.0","32"
"03/19/12 11:01:21","31.1198","154.6","218.54","707","60.0","33"
"03/19/12 11:06:20","31.1319","156.1","217.77","720","60.03","33"
"03/19/12 11:11:21","31.1442","157.1","216.98","725","60.03","34"
"03/19/12 11:16:21","31.1565","159.0","217.17","733","60.0","34"
"03/19/12 11:21:20","31.1689","160.7","216.42","736","60.03","35"
"03/19/12 11:26:21","31.1815","162.4","216.45","747","60.0","35"
"03/19/12 11:31:21","31.1942","163.0","216.17","758","60.03","35"
"03/19/12 11:36:20","31.2069","163.9","216.07","756","60.03","36"
"03/19/12 11:41:21","31.2198","164.9","215.95","756","60.03","36"
"03/19/12 11:46:21","31.2326","165.0","215.77","761","60.03","37"
"03/19/12 11:51:22","31.2456","166.9","216.67","766","60.03","37"
"03/19/12 11:56:20","31.2585","166.0","215.87","768","60.03","38"
"03/19/12 12:01:21","31.2715","166.4","217.32","760","60.03","38"
"03/19/12 12:06:21","31.2846","168.9","217.76","774","60.03","38"
"03/19/12 12:11:21","31.2977","174.0","217.37","793","60.03","38"
"03/19/12 12:16:22","31.3096","116.7","216.39","553","60.03","38"
"03/19/12 12:21:20","31.3185","58.0","214.69","349","60.03","37"
"03/19/12 12:26:20","31.3268","55.9","214.21","120","60.03","36"
"03/19/12 12:31:21","31.3365","185.2","216.96","849","60.07","37"
"03/19/12 12:36:22","31.3477","77.0","214.3","382","60.03","36"
"03/19/12 12:41:20","31.355","38.1","215.16","172","60.03","36"
"03/19/12 12:46:21","31.3669","48.2","214.81","93","60.03","37"
"03/19/12 12:51:21","31.3762","192.0","217.27","878","60.03","36"
"03/19/12 12:56:21","31.3832","193.7","218.02","880","60.0","35"
"03/19/12 13:01:21","31.3955","40.3","214.79","346","60.03","35"
"03/19/12 13:06:20","31.4061","193.3","217.29","875","60.03","36"
"03/19/12 13:11:20","31.4195","37.7","214.94","378","60.03","36"
"03/19/12 13:16:21","31.4253","39.0","215.3","269","60.03","35"
"03/19/12 13:21:21","31.4311","45.7","215.51","162","60.03","35"
"03/19/12 13:26:21","31.4385","152.2","216.2","701","60.03","34"
"03/19/12 13:31:22","31.4493","64.2","215.31","370","60.03","34"
"03/19/12 13:36:20","31.4588","193.2","217.6","883","60.03","35"
"03/19/12 13:41:21","31.471","187.0","217.8","843","60.03","36"
"03/19/12 13:46:21","31.4803","188.5","217.16","859","60.03","35"
"03/19/12 13:51:21","31.4937","177.0","217.65","809","60.03","36"
"03/19/12 13:56:22","31.5073","171.7","218.21","777","60.03","37"
"03/19/12 14:01:20","31.5204","37.2","216.09","312","60.0","37"
"03/19/12 14:06:20","31.5311","175.9","218.71","798","60.03","37"
"03/19/12 14:11:21","31.5439","174.1","217.89","792","60.03","38"
"03/19/12 14:16:22","31.5517","176.0","218.65","798","60.03","37"
"03/19/12 14:21:21","31.5643","164.3","217.77","753","60.03","38"
"03/19/12 14:26:20","31.5743","177.2","217.02","810","60.03","37"
"03/19/12 14:31:20","31.5811","68.7","215.22","364","60.03","36"
"03/19/12 14:36:21","31.5911","124.7","215.87","589","60.0","37"
"03/19/12 14:41:22","31.5998","60.2","214.85","397","60.03","36"
"03/19/12 14:46:21","31.6074","164.3","216.3","757","60.0","36"
"03/19/12 14:51:21","31.6175","34.9","215.11","90","60.03","36"
"03/19/12 14:56:21","31.6223","43.9","214.73","350","60.03","35"
"03/19/12 15:01:21","31.6301","38.2","214.82","235","60.03","34"
"03/19/12 15:06:22","31.6383","48.5","215.08","222","60.0","34"
"03/19/12 15:11:21","31.6454","152.0","217.21","701","60.03","34"
"03/19/12 15:16:20","31.6519","38.8","215.11","211","60.03","33"
"03/19/12 15:21:21","31.6599","149.4","217.46","690","60.03","33"
"03/19/12 15:26:21","31.6671","92.0","216.27","442","60.03","33"
"03/19/12 15:31:21","31.6747","62.6","215.42","414","60.03","33"
"03/19/12 15:36:22","31.6843","120.5","217.38","562","60.03","34"
"03/19/12 15:41:21","31.6935","115.1","217.01","542","60.03","34"
"03/19/12 15:46:21","31.7021","109.5","216.19","523","60.03","34"
"03/19/12 15:51:20","31.7107","116.8","216.12","552","60.0","34"
"03/19/12 15:56:21","31.7184","82.6","215.53","402","60.03","34"
"03/19/12 16:01:21","31.7234","25.5","214.21","177","60.03","33"
"03/19/12 16:06:21","31.7299","98.5","215.58","475","60.03","33"
"03/19/12 16:11:22","31.7374","94.1","216.15","457","60.0","33"
"03/19/12 16:16:21","31.7444","89.4","216.17","434","60.03","33"
"03/19/12 16:21:21","31.7513","85.8","216.6","420","60.0","32"
"03/19/12 16:26:21","31.7578","81.8","216.43","400","60.03","32"
"03/19/12 16:31:21","31.764","76.9","216.47","381","60.03","32"
"03/19/12 16:36:20","31.7695","71.4","216.08","355","60.03","32"
"03/19/12 16:41:20","31.775","69.7","215.61","350","60.03","32"
"03/19/12 16:46:21","31.7803","65.2","215.88","333","60.0","32"
"03/19/12 16:51:22","31.7839","62.0","214.73","320","60.03","32"
"03/19/12 16:56:20","31.7879","50.4","215.12","160","60.03","31"
"03/19/12 17:01:20","31.7921","52.0","214.98","131","60.07","31"
"03/19/12 17:06:21","31.7961","47.4","215.0","168","60.07","31"
"03/19/12 17:11:21","31.7998","49.2","213.81","351","60.03","31"
"03/19/12 17:16:20","31.803","46.3","214.29","355","60.03","31"
"03/19/12 17:21:22","31.8061","33.3","214.17","115","60.03","30"
"03/19/12 17:26:22","31.8088","30.2","214.19","210","60.03","30"
"03/19/12 17:31:22","31.8112","26.1","214.95","187","60.03","30"
"03/19/12 17:36:20","31.8134","21.9","214.5","218","60.07","30"
"03/19/12 17:41:22","31.8154","31.1","214.87","112","60.03","29"
"03/19/12 17:46:20","31.817","27.6","214.09","115","60.03","29"
"03/19/12 17:51:21","31.8185","13.2","213.31","5","60.0","29"
"03/19/12 17:56:21","31.8196","13.3","213.62","2","60.03","29"
"03/19/12 18:01:20","31.8206","10.8","213.74","12","60.07","28"
"03/19/12 18:06:21","31.8213","14.0","213.84","1","60.03","28"
"03/19/12 18:11:22","31.8219","11.8","213.88","8","60.03","28"
"03/19/12 18:16:20","31.8224","13.3","213.07","81","60.03","27"
"03/19/12 18:21:21","31.8228","0.0","213.32","0","60.03","27"
"03/19/12 18:31:22","31.8232","0.0","213.52","0","60.0","26"
"03/20/12 08:01:02","31.8235","0.0","214.48","0","60.03","18"
"03/20/12 08:06:03","31.824","0.0","214.8","138","60.03","18"
"03/20/12 08:11:03","31.8247","12.3","214.47","1","60.03","18"
"03/20/12 08:16:03","31.8255","7.4","214.17","16","60.03","18"
"03/20/12 08:21:03","31.8265","16.8","214.79","236","60.0","19"
"03/20/12 08:26:04","31.8294","30.2","215.38","78","60.0","19"
"03/20/12 08:31:04","31.8325","26.0","215.07","113","60.03","19"
"03/20/12 08:36:03","31.8353","18.4","214.54","13","60.03","20"
"03/20/12 08:41:03","31.8395","61.6","215.11","316","60.03","20"
"03/20/12 08:46:03","31.8441","66.8","215.08","341","60.07","20"
"03/20/12 08:51:03","31.8484","51.0","214.62","338","60.03","21"
"03/20/12 08:56:04","31.8508","24.8","214.94","141","60.03","21"
"03/20/12 09:01:04","31.8533","34.2","214.91","237","60.03","21"
"03/20/12 09:06:03","31.8558","35.2","214.95","271","60.03","21"
"03/20/12 09:11:03","31.8601","39.2","214.84","321","60.0","22"
"03/20/12 09:16:03","31.8657","79.3","215.12","393","60.0","22"
"03/20/12 09:21:03","31.8721","82.9","215.7","405","60.0","22"
"03/20/12 09:26:03","31.8788","85.7","216.32","422","60.03","23"
"03/20/12 09:31:03","31.8854","95.1","216.63","455","60.03","24"
"03/20/12 09:36:03","31.8932","102.8","216.45","493","60.03","24"
"03/20/12 09:41:04","31.901","77.4","215.59","382","60.03","25"
"03/20/12 09:46:03","31.9054","43.6","214.05","359","60.0","25"
"03/20/12 09:51:03","31.9115","102.3","216.34","489","60.03","25"
"03/20/12 09:56:04","31.9204","119.9","215.83","568","60.03","26"
"03/20/12 10:01:02","31.9295","118.2","215.63","558","60.03","26"
"03/20/12 10:06:04","31.9388","121.1","217.15","569","60.07","27"
"03/20/12 10:11:03","31.9484","127.1","216.22","595","60.03","27"
"03/20/12 10:16:04","31.9586","131.9","216.7","616","60.03","28"
"03/20/12 10:21:03","31.9688","134.9","217.14","624","60.03","28"
"03/20/12 10:26:03","31.9795","137.6","217.13","639","60.03","29"
"03/20/12 10:31:03","31.9903","142.0","217.01","656","60.03","30"
"03/20/12 10:36:04","32.0013","139.9","217.46","644","60.0","30"
"03/20/12 10:41:03","32.0121","141.0","217.34","655","60.03","31"
"03/20/12 10:46:02","32.0232","143.6","217.98","663","60.03","32"
"03/20/12 10:51:03","32.0346","147.7","216.41","684","60.07","32"
"03/20/12 10:56:04","32.0462","150.4","216.43","696","60.03","32"
"03/20/12 11:01:03","32.058","152.5","217.04","705","60.03","33"
"03/20/12 11:06:03","32.0701","155.4","218.06","713","60.03","33"
"03/20/12 11:11:04","32.0822","157.2","218.0","722","60.03","33"
"03/20/12 11:16:03","32.0945","157.3","217.71","721","60.0","33"
"03/20/12 11:21:04","32.1068","160.0","217.71","734","60.03","33"
"03/20/12 11:26:04","32.1193","159.8","217.89","731","60.0","33"
"03/20/12 11:31:02","32.1317","161.0","217.64","739","60.03","34"
"03/20/12 11:36:03","32.1444","161.6","217.45","743","60.03","34"
"03/20/12 11:41:02","32.1568","161.7","216.34","743","60.0","34"
"03/20/12 11:46:03","32.1695","164.2","216.9","757","60.03","34"
"03/20/12 11:51:03","32.1823","164.7","217.39","751","60.03","35"
"03/20/12 11:56:03","32.1951","156.7","217.54","722","60.03","35"
"03/20/12 12:01:03","32.2077","164.2","217.9","754","60.0","35"
"03/20/12 12:06:04","32.2198","167.9","217.93","767","60.03","36"
"03/20/12 12:11:04","32.2305","188.7","217.55","859","60.03","36"
"03/20/12 12:16:03","32.2387","110.8","216.43","533","60.03","35"
"03/20/12 12:21:03","32.2445","43.4","214.67","317","60.0","34"
"03/20/12 12:26:04","32.2481","31.5","215.08","88","60.03","33"
"03/20/12 12:31:04","32.2508","28.8","214.76","222","60.0","33"
"03/20/12 12:36:04","32.2566","67.0","215.09","352","60.03","33"
"03/20/12 12:41:03","32.2612","192.7","217.9","872","60.03","32"
"03/20/12 12:46:03","32.2666","54.2","214.84","350","60.03","32"
"03/20/12 12:51:03","32.2721","104.2","216.11","498","60.03","31"
"03/20/12 12:56:03","32.2783","61.8","215.17","320","60.03","31"
"03/20/12 13:01:03","32.2838","70.7","216.33","356","60.03","31"
"03/20/12 13:06:03","32.2892","48.2","215.28","350","60.0","31"
"03/20/12 13:11:04","32.2947","39.0","215.7","130","60.03","31"
"03/20/12 13:16:03","32.2986","53.8","215.6","405","60.0","31"
"03/20/12 13:21:03","32.3101","83.5","215.92","404","60.03","32"
"03/20/12 13:26:03","32.3177","76.7","217.1","375","60.03","32"
"03/20/12 13:31:04","32.3273","150.3","218.9","693","60.0","33"
"03/20/12 13:36:03","32.3371","108.3","217.4","506","60.0","34"
"03/20/12 13:41:03","32.3439","49.7","216.1","378","60.03","34"
"03/20/12 13:46:04","32.3467","26.0","215.33","64","60.03","34"
"03/20/12 13:51:04","32.3487","30.3","215.54","129","60.03","33"
"03/20/12 13:56:03","32.3527","27.5","215.39","83","60.03","33"
"03/20/12 14:01:04","32.3552","39.9","215.03","280","60.07","33"
"03/20/12 14:06:04","32.3576","30.0","214.82","228","60.03","32"
"03/20/12 14:11:03","32.3624","55.3","215.58","84","60.0","32"
"03/20/12 14:16:03","32.3658","50.9","215.46","399","60.03","31"
"03/20/12 14:21:03","32.3693","30.7","215.16","304","60.03","31"
"03/20/12 14:26:04","32.3713","20.4","215.74","19","60.0","30"
"03/20/12 14:31:03","32.3735","41.2","215.84","308","60.03","29"
"03/20/12 14:36:03","32.3769","66.0","215.66","333","60.0","29"
"03/20/12 14:41:03","32.381","30.5","215.66","93","60.03","29"
"03/20/12 14:46:03","32.3832","19.1","214.94","43","60.03","28"
"03/20/12 14:51:04","32.3843","7.4","215.45","197","60.0","27"
"03/20/12 14:56:03","32.3849","0.0","213.94","0","60.03","27"
"03/20/12 15:01:04","32.3852","0.0","215.25","0","60.03","26"
"03/20/12 15:06:04","32.3857","15.3","214.71","18","60.03","25"
"03/20/12 15:11:04","32.3864","10.9","214.29","36","60.0","25"
"03/20/12 15:16:03","32.3868","14.9","214.85","133","60.03","25"
"03/20/12 16:06:04","32.3883","13.5","213.76","34","60.03","21"
"03/20/12 16:11:04","32.3891","15.2","214.36","0","60.07","21"
"03/20/12 16:16:03","32.3898","11.4","213.89","6","60.0","21"
"03/20/12 16:21:03","32.3906","14.2","214.62","5","60.03","22"
"03/20/12 16:26:03","32.3918","27.8","213.61","83","60.03","22"
"03/20/12 16:31:03","32.393","21.9","213.72","131","60.03","22"
"03/20/12 16:36:04","32.3942","13.7","214.27","12","60.03","22"
"03/20/12 16:41:04","32.396","35.0","214.81","81","60.03","22"
"03/20/12 16:46:05","32.3977","69.7","216.17","348","60.03","22"
"03/20/12 16:51:04","32.3997","19.3","213.73","20","60.03","22"
"03/20/12 16:56:03","32.4008","12.4","213.23","37","60.0","22"
"03/20/12 17:01:04","32.4017","11.6","214.53","1","60.07","22"
"03/20/12 17:06:04","32.4026","11.1","213.77","128","60.07","22"
"03/20/12 17:11:03","32.4031","0.0","214.05","0","60.03","22"
"03/20/12 17:16:03","32.4038","8.0","213.95","0","60.07","22"
"03/20/12 17:21:04","32.4046","12.3","213.78","2","60.03","22"
"03/20/12 17:26:04","32.4054","14.6","213.72","1","60.0","22"
"03/20/12 17:31:04","32.4064","25.4","214.0","62","60.07","22"
"03/20/12 17:36:03","32.4074","0.0","213.85","54","60.03","22"
"03/20/12 17:41:04","32.408","14.6","213.67","0","60.07","22"
"03/20/12 17:46:04","32.4087","6.3","214.05","0","60.03","22"
"03/20/12 17:51:03","32.4092","11.1","212.69","55","60.07","22"
"03/20/12 17:56:04","32.4097","11.5","212.57","11","60.0","22"
"03/20/12 18:01:04","32.41","0.0","213.24","0","60.07","21"
"03/20/12 18:06:04","32.4103","9.8","213.06","166","60.07","21"
"03/20/12 18:31:03","32.4107","0.0","213.4","0","60.03","19"
"03/21/12 08:06:03","32.4111","0.0","213.62","0","60.03","18"
"03/21/12 08:51:03","32.4119","7.4","214.82","0","60.03","21"
"03/21/12 08:56:04","32.4126","13.6","214.39","8","60.07","21"
"03/21/12 09:01:04","32.4138","29.0","214.57","126","60.07","22"
"03/21/12 09:06:04","32.4151","13.6","214.8","13","60.0","22"
"03/21/12 09:11:03","32.416","11.7","214.25","0","60.0","22"
"03/21/12 09:16:03","32.417","17.9","213.64","201","60.03","22"
"03/21/12 09:21:03","32.4182","10.8","213.65","30","60.03","22"
"03/21/12 09:26:04","32.419","0.0","213.52","187","60.03","22"
"03/21/12 09:31:05","32.4198","9.3","213.18","0","60.0","22"
"03/21/12 09:36:03","32.4205","11.3","213.32","13","60.03","22"
"03/21/12 09:41:03","32.4215","14.1","213.61","12","60.0","22"
"03/21/12 09:46:04","32.4223","13.0","214.36","199","60.03","22"
"03/21/12 09:51:04","32.4234","4.9","214.05","114","60.03","22"
"03/21/12 09:56:04","32.4243","10.4","214.51","4","60.03","22"
"03/21/12 10:01:04","32.4249","13.1","213.74","6","60.03","22"
"03/21/12 10:06:04","32.4256","16.1","213.62","18","60.0","22"
"03/21/12 10:11:03","32.4266","16.8","214.26","90","60.03","22"
"03/21/12 10:16:03","32.4278","12.9","214.2","6","60.03","22"
"03/21/12 10:21:03","32.4289","11.1","213.81","56","60.03","22"
"03/21/12 10:26:03","32.4296","14.1","213.6","15","60.0","22"
"03/21/12 10:31:05","32.4307","18.4","214.0","82","60.03","22"
"03/21/12 10:36:04","32.4314","0.0","214.26","236","60.03","22"
"03/21/12 10:41:04","32.4323","14.8","214.57","4","60.03","22"
"03/21/12 10:46:04","32.4335","15.1","213.99","4","60.03","22"
"03/21/12 10:51:03","32.4353","29.1","214.24","216","60.03","23"
"03/21/12 10:56:04","32.4376","29.8","214.48","273","60.03","23"
"03/21/12 11:01:04","32.4411","50.0","213.6","168","60.03","23"
"03/21/12 11:06:04","32.4448","42.0","214.93","365","60.03","24"
"03/21/12 11:11:05","32.4486","40.2","214.37","178","60.03","24"
"03/21/12 11:16:03","32.4524","55.5","215.01","178","60.03","25"
"03/21/12 11:21:05","32.4555","32.6","214.88","304","60.03","25"
"03/21/12 11:26:04","32.4582","53.6","215.28","242","60.03","25"
"03/21/12 11:31:04","32.4622","63.1","214.74","349","60.03","25"
"03/21/12 11:36:05","32.4657","51.0","215.09","197","60.03","26"
"03/21/12 11:41:04","32.4696","49.9","214.3","183","60.03","26"
"03/21/12 11:46:04","32.4724","37.3","214.51","286","60.0","26"
"03/21/12 11:51:03","32.4752","35.8","214.44","100","60.0","26"
"03/21/12 11:56:04","32.4803","90.4","215.27","439","60.07","26"
"03/21/12 12:01:03","32.4852","46.1","214.64","84","60.03","26"
"03/21/12 12:06:04","32.489","67.0","215.41","196","60.03","27"
"03/21/12 12:11:03","32.4947","68.4","215.65","341","60.03","27"
"03/21/12 12:16:05","32.4994","69.8","215.31","352","60.03","27"
"03/21/12 12:21:04","32.5051","46.9","214.81","431","60.07","28"
"03/21/12 12:26:03","32.5092","52.0","214.55","233","60.03","28"
"03/21/12 12:31:03","32.5129","50.9","214.59","328","60.03","28"
"03/21/12 12:36:04","32.517","67.0","215.26","342","60.0","28"
"03/21/12 12:41:05","32.5237","89.6","214.95","436","60.03","28"
"03/21/12 12:46:03","32.5331","154.2","217.06","712","60.03","29"
"03/21/12 12:51:04","32.543","148.1","217.26","686","60.03","29"
"03/21/12 12:56:04","32.5545","79.1","215.11","390","60.03","30"
"03/21/12 13:01:04","32.5606","82.4","215.87","403","60.03","30"
"03/21/12 13:06:03","32.5663","72.2","215.52","359","60.03","30"
"03/21/12 13:11:04","32.5717","61.6","214.69","434","60.03","30"
"03/21/12 13:16:04","32.5758","61.5","214.71","327","60.03","30"
"03/21/12 13:21:04","32.5806","69.4","215.61","351","60.0","29"
"03/21/12 13:26:03","32.5875","100.1","215.65","479","60.03","29"
"03/21/12 13:31:04","32.5938","96.3","216.9","466","60.03","29"
"03/21/12 13:36:04","32.6031","110.6","216.95","523","60.03","30"
"03/21/12 13:41:04","32.6103","60.7","216.33","311","60.0","30"
"03/21/12 13:46:05","32.6137","51.3","215.59","261","60.03","30"
"03/21/12 13:51:05","32.6185","64.2","215.37","328","60.0","30"
"03/21/12 13:56:05","32.6218","33.8","215.0","82","60.03","29"
"03/21/12 14:01:03","32.624","32.7","215.08","159","60.03","29"
"03/21/12 14:06:04","32.6263","34.6","214.8","123","60.03","28"
"03/21/12 14:11:03","32.6281","28.5","213.76","75","60.03","28"
"03/21/12 14:16:04","32.6302","32.4","213.96","247","60.03","27"
"03/21/12 14:21:04","32.6325","27.3","213.45","187","60.03","27"
"03/21/12 14:26:04","32.6335","6.6","213.44","195","60.03","26"
"03/21/12 14:31:03","32.634","12.3","213.97","23","60.03","26"
"03/21/12 14:36:04","32.6348","13.4","213.83","2","60.03","26"
"03/21/12 14:41:05","32.6358","0.0","213.93","0","60.03","25"
"03/21/12 15:06:04","32.6385","11.5","213.41","22","60.03","24"
"03/21/12 15:11:05","32.6392","12.8","214.43","1","60.03","23"
"03/21/12 15:16:03","32.6397","14.2","213.82","15","60.0","23"
"03/21/12 15:21:03","32.6402","12.5","213.91","1","60.07","23"
"03/21/12 15:26:03","32.641","13.6","213.82","136","60.03","22"
"03/21/12 15:31:04","32.6433","38.6","214.21","284","60.03","22"
"03/21/12 15:36:03","32.6463","30.3","214.04","292","60.03","22"
"03/21/12 15:41:03","32.6518","97.4","215.83","470","60.03","23"
"03/21/12 15:46:04","32.6549","24.7","213.89","150","60.03","23"
"03/21/12 15:51:04","32.6557","0.0","213.75","187","60.0","23"
"03/21/12 15:56:04","32.6564","11.0","213.64","3","60.03","23"
"03/21/12 16:01:04","32.6572","14.6","213.56","3","60.07","22"
"03/21/12 16:06:05","32.6583","0.0","214.0","0","60.03","22"
"03/21/12 16:11:05","32.6587","0.0","214.0","0","60.03","22"
"03/21/12 16:36:04","32.6595","13.3","214.15","104","60.03","20"
"03/21/12 16:41:04","32.66","0.0","212.68","0","60.03","20"
"03/21/12 16:46:04","32.6603","0.0","212.7","0","60.0","19"
"03/22/12 08:31:03","32.6616","12.9","213.18","226","60.07","13"
"03/22/12 08:36:05","32.6624","12.0","213.83","4","60.0","13"
"03/22/12 08:41:05","32.6633","15.0","213.92","6","60.03","13"
"03/22/12 08:46:04","32.6643","15.9","213.35","33","60.03","13"
"03/22/12 08:51:05","32.6654","11.5","215.81","97","60.03","13"
"03/22/12 08:56:05","32.6665","14.3","214.81","3","60.03","14"
"03/22/12 09:01:04","32.6677","22.1","214.09","169","60.0","14"
"03/22/12 09:06:05","32.669","10.9","214.41","118","60.03","14"
"03/22/12 09:11:04","32.6706","14.7","214.86","110","60.03","15"
"03/22/12 09:16:05","32.6723","22.1","214.79","33","60.03","15"
"03/22/12 09:21:04","32.674","12.9","214.9","163","60.03","15"
"03/22/12 09:26:04","32.6756","23.0","214.58","244","60.03","15"
"03/22/12 09:31:05","32.6774","22.0","214.42","273","60.03","15"
"03/22/12 09:36:04","32.6791","20.1","214.37","101","60.07","15"
"03/22/12 09:41:04","32.6811","19.2","214.66","306","60.03","15"
"03/22/12 09:46:05","32.6835","38.8","214.27","205","60.03","16"
"03/22/12 09:51:05","32.6866","38.5","215.05","105","60.03","16"
"03/22/12 09:56:04","32.6902","43.0","214.42","332","60.07","17"
"03/22/12 10:01:04","32.6936","36.5","214.05","99","60.03","17"
"03/22/12 10:06:04","32.6972","43.7","215.61","276","60.03","17"
"03/22/12 10:11:05","32.7008","37.8","215.63","291","60.03","17"
"03/22/12 10:16:04","32.7042","48.6","215.4","235","60.03","17"
"03/22/12 10:21:04","32.7077","31.3","214.78","115","60.03","17"
"03/22/12 10:26:04","32.7105","39.8","214.56","219","60.03","18"
"03/22/12 10:31:05","32.7134","42.7","214.93","105","60.03","18"
"03/22/12 10:36:04","32.7158","25.1","213.87","66","60.07","17"
"03/22/12 10:41:05","32.718","34.5","214.65","260","60.03","17"
"03/22/12 10:46:05","32.7204","24.5","214.83","91","60.07","17"
"03/22/12 10:51:04","32.7228","30.2","214.76","140","60.03","17"
"03/22/12 10:56:04","32.7256","44.8","214.69","156","60.03","17"
"03/22/12 11:01:05","32.7286","34.5","214.83","88","60.0","17"
"03/22/12 11:06:05","32.7317","49.0","214.53","187","60.03","18"
"03/22/12 11:11:04","32.735","47.4","214.17","127","60.03","18"
"03/22/12 11:16:05","32.7379","31.0","214.63","82","60.0","17"
"03/22/12 11:21:05","32.7406","33.6","213.75","221","60.03","17"
"03/22/12 11:26:05","32.7428","25.9","213.64","70","60.03","17"
"03/22/12 11:31:04","32.7454","36.0","213.85","320","60.0","17"
"03/22/12 11:36:04","32.7484","37.3","213.12","260","60.03","17"
"03/22/12 11:41:05","32.7512","40.9","214.34","197","60.07","17"
"03/22/12 11:46:04","32.7538","27.4","213.95","70","60.03","17"
"03/22/12 11:51:05","32.7562","31.8","213.71","216","60.0","17"
"03/22/12 11:56:05","32.7585","27.0","213.75","94","60.03","17"
"03/22/12 12:01:04","32.7609","27.1","214.2","89","60.03","17"
"03/22/12 12:06:04","32.7633","35.1","215.35","73","60.07","17"
"03/22/12 12:11:05","32.7663","48.3","215.23","133","60.03","18"
"03/22/12 12:16:05","32.7698","41.1","215.99","388","60.03","18"
"03/22/12 12:21:05","32.7741","62.2","216.25","319","60.03","18"
"03/22/12 12:26:06","32.7792","63.0","216.36","322","60.07","18"
"03/22/12 12:31:04","32.784","60.7","216.08","313","60.03","19"
"03/22/12 12:36:04","32.7879","56.7","215.22","84","60.03","19"
"03/22/12 12:41:05","32.7922","38.3","215.32","88","60.03","19"
"03/22/12 12:46:04","32.7966","66.6","216.29","335","60.07","19"
"03/22/12 12:51:04","32.8022","73.5","216.1","368","60.0","20"
"03/22/12 12:56:04","32.8083","82.0","216.15","402","60.03","20"
"03/22/12 13:01:04","32.8148","90.7","216.74","440","60.07","20"
"03/22/12 13:06:04","32.8216","91.8","214.73","446","60.0","20"
"03/22/12 13:11:04","32.8284","77.2","214.85","387","60.03","21"
"03/22/12 13:16:04","32.8338","61.4","214.3","315","60.03","21"
"03/22/12 13:21:04","32.8383","70.8","215.73","194","60.0","21"
"03/22/12 13:26:04","32.8431","72.9","216.29","361","60.0","21"
"03/22/12 13:31:05","32.8483","59.4","216.36","403","60.03","21"
"03/22/12 13:36:04","32.8526","50.2","216.58","116","60.0","21"
"03/22/12 13:41:04","32.8565","38.7","215.63","162","60.03","21"
"03/22/12 13:46:05","32.8596","39.3","214.39","87","60.03","20"
"03/22/12 13:51:05","32.862","25.4","214.25","176","60.03","20"
"03/22/12 13:56:04","32.8644","26.0","214.46","207","60.07","20"
"03/22/12 14:01:05","32.8667","34.6","215.25","147","60.03","20"
"03/22/12 14:06:04","32.8693","28.8","214.7","76","60.03","20"
"03/22/12 14:11:06","32.8719","31.0","215.13","282","60.03","20"
"03/22/12 14:16:05","32.8746","28.2","214.98","83","60.03","19"
"03/22/12 14:21:05","32.8771","38.9","214.68","294","60.0","19"
"03/22/12 14:26:05","32.88","46.1","216.2","135","60.03","19"
"03/22/12 14:31:05","32.8832","43.1","215.47","289","60.03","19"
"03/22/12 14:36:05","32.8858","36.1","215.66","277","60.03","19"
"03/22/12 14:41:04","32.8883","38.1","216.12","208","60.03","19"
"03/22/12 14:46:04","32.8909","29.0","215.38","246","60.0","18"
"03/22/12 14:51:04","32.8934","35.6","214.69","74","60.03","18"
"03/22/12 14:56:04","32.8958","34.2","214.57","253","60.03","18"
"03/22/12 15:01:05","32.898","29.0","214.3","86","60.0","18"
"03/22/12 15:06:04","32.9","33.2","213.81","169","60.03","17"
"03/22/12 15:11:04","32.9017","18.9","214.34","172","60.03","17"
"03/22/12 15:16:04","32.9031","19.0","214.28","12","60.03","17"
"03/22/12 15:21:05","32.9046","10.8","212.85","24","60.03","17"
"03/22/12 15:26:05","32.9059","13.4","214.23","23","60.07","16"
"03/22/12 15:31:05","32.9073","16.8","213.87","267","60.0","15"
"03/22/12 15:36:05","32.9087","15.3","214.03","230","60.03","15"
"03/22/12 15:41:05","32.91","12.8","213.36","58","60.03","14"
"03/22/12 15:46:04","32.9111","12.3","213.73","35","60.03","14"
"03/22/12 15:51:05","32.9123","20.7","213.19","115","60.0","13"
"03/22/12 15:56:06","32.9134","14.1","213.51","18","60.03","13"
"03/22/12 16:01:04","32.9145","12.3","212.73","131","60.03","13"
"03/22/12 16:06:05","32.9159","22.4","213.74","213","60.07","13"
"03/22/12 16:11:04","32.9173","19.9","213.93","286","60.0","13"
"03/22/12 16:16:05","32.9185","11.0","212.5","12","60.03","12"
"03/22/12 16:21:05","32.9196","12.3","213.74","22","60.0","12"
"03/22/12 16:26:04","32.9207","22.7","213.29","254","60.03","12"
"03/22/12 16:31:05","32.9218","14.7","213.55","31","60.03","12"
"03/22/12 16:36:04","32.9227","8.7","214.05","232","60.0","12"
"03/22/12 16:41:04","32.9235","8.4","213.46","0","60.03","11"
"03/22/12 16:46:05","32.9242","3.1","213.69","175","60.03","11"
"03/22/12 16:51:05","32.9249","13.8","213.36","53","60.07","11"
"03/22/12 16:56:05","32.9253","0.0","214.27","0","60.07","11"
"03/22/12 17:41:04","32.9253","0.0","213.37","0","60.03","10"
"03/23/12 08:26:05","32.9264","14.4","213.92","59","60.03","11"
"03/23/12 08:31:04","32.927","15.3","214.93","4","60.03","11"
"03/23/12 08:36:05","32.928","13.4","214.03","4","60.03","11"
"03/23/12 08:41:05","32.929","12.8","214.08","11","60.03","11"
"03/23/12 08:46:05","32.93","15.4","213.78","257","60.03","11"
"03/23/12 08:51:04","32.9309","2.2","213.66","2","60.03","11"
"03/23/12 08:56:05","32.9317","9.2","213.46","0","60.03","11"
"03/23/12 09:01:05","32.9324","12.5","214.07","23","60.0","11"
"03/23/12 09:06:06","32.9328","0.0","214.05","0","60.0","11"
"03/23/12 09:56:05","32.9345","15.2","213.63","0","60.03","11"
"03/23/12 10:01:04","32.9352","13.3","214.64","170","60.07","11"
"03/23/12 10:06:05","32.9368","35.9","214.46","56","60.03","11"
"03/23/12 10:11:05","32.9388","25.2","214.37","82","60.03","11"
"03/23/12 10:16:05","32.9409","25.5","214.07","286","60.03","11"
"03/23/12 10:21:06","32.9429","17.5","214.46","265","60.03","11"
"03/23/12 10:26:05","32.9448","33.9","214.17","29","60.03","11"
"03/23/12 10:31:05","32.9464","22.1","214.96","250","60.03","11"
"03/23/12 10:36:05","32.9481","11.2","214.79","241","60.0","11"
"03/23/12 10:41:05","32.9497","21.6","214.25","243","60.03","11"
"03/23/12 10:46:04","32.9508","8.7","213.76","223","60.03","11"
"03/23/12 10:51:06","32.9514","0.0","213.04","50","60.03","11"
"03/23/12 10:56:04","32.9519","0.0","214.33","0","60.03","11"
"03/23/12 11:01:04","32.9526","13.2","214.46","1","60.03","11"
"03/23/12 11:06:05","32.9534","14.1","214.33","1","60.03","11"
"03/23/12 11:11:05","32.9542","16.3","213.97","6","60.0","11"
"03/23/12 11:16:05","32.9555","18.8","214.8","156","60.03","11"
"03/23/12 11:21:05","32.9573","25.4","214.78","99","60.03","11"
"03/23/12 11:26:05","32.9603","43.2","214.67","306","60.03","11"
"03/23/12 11:31:05","32.9647","67.1","214.49","341","60.03","11"
"03/23/12 11:36:05","32.9704","74.2","214.89","371","60.07","11"
"03/23/12 11:41:05","32.9743","34.3","213.24","160","60.03","12"
"03/23/12 11:46:05","32.977","46.2","214.26","349","60.07","12"
"03/23/12 11:51:05","32.9798","41.6","213.8","309","60.03","12"
"03/23/12 11:56:06","32.9821","37.4","213.4","226","60.03","12"
"03/23/12 12:01:05","32.9856","41.1","214.53","352","60.0","12"
"03/23/12 12:06:05","32.9896","43.5","214.29","283","60.07","12"
"03/23/12 12:11:06","32.9928","38.2","213.95","140","60.0","13"
"03/23/12 12:16:06","32.9961","30.3","213.72","291","60.03","13"
"03/23/12 12:21:05","32.998","21.2","214.53","297","60.03","13"
"03/23/12 12:26:05","33.0002","34.1","213.61","166","60.0","13"
"03/23/12 12:31:05","33.0025","34.0","213.81","129","60.0","13"
"03/23/12 12:36:05","33.0064","31.5","214.56","229","60.03","13"
"03/23/12 12:41:05","33.009","46.2","214.34","149","60.0","13"
"03/23/12 12:46:05","33.0119","29.4","213.5","107","60.0","13"
"03/23/12 12:51:06","33.0147","30.2","214.18","84","60.03","13"
"03/23/12 12:56:04","33.0172","35.5","214.03","153","60.0","12"
"03/23/12 13:01:04","33.0195","26.6","214.2","121","60.03","12"
"03/23/12 13:06:06","33.022","37.1","214.39","257","60.03","12"
"03/23/12 13:11:05","33.0246","37.2","214.35","175","60.03","12"
"03/23/12 13:16:04","33.027","32.1","214.16","131","60.0","12"
"03/23/12 13:21:04","33.0291","32.9","214.42","68","60.03","12"
"03/23/12 13:26:05","33.031","23.8","214.86","219","60.0","12"
"03/23/12 13:31:05","33.0329","22.3","213.93","302","60.07","12"
"03/23/12 13:36:05","33.0348","13.7","214.62","159","60.03","12"
"03/23/12 13:41:06","33.0367","31.8","213.86","227","60.03","12"
"03/23/12 13:46:04","33.0385","33.1","214.57","53","60.0","12"
"03/23/12 13:51:06","33.0402","31.4","214.29","188","60.07","12"
"03/23/12 13:56:05","33.042","14.3","213.7","309","60.03","12"
"03/23/12 14:01:05","33.0441","24.4","213.89","172","60.0","12"
"03/23/12 14:06:05","33.0463","33.4","213.66","95","60.03","12"
"03/23/12 14:11:05","33.0486","36.5","214.19","263","60.0","12"
"03/23/12 14:16:05","33.0512","29.5","214.48","87","60.0","13"
"03/23/12 14:21:06","33.0535","38.6","214.74","123","60.0","13"
"03/23/12 14:26:06","33.0562","33.2","214.52","142","60.07","13"
"03/23/12 14:31:06","33.0582","17.7","215.32","229","60.0","13"
"03/23/12 14:36:05","33.06","24.8","213.95","80","60.0","13"
"03/23/12 14:41:05","33.0617","34.4","214.84","130","60.03","13"
"03/23/12 14:46:04","33.0638","27.3","215.18","224","60.0","13"
"03/23/12 14:51:05","33.0659","33.4","213.56","241","60.03","13"
"03/23/12 14:56:06","33.0689","41.7","214.48","204","60.07","13"
"03/23/12 15:01:04","33.0725","45.0","214.1","274","60.03","13"
"03/23/12 15:06:06","33.0756","38.8","214.17","327","60.0","13"
"03/23/12 15:11:06","33.0788","36.1","213.52","145","60.0","14"
"03/23/12 15:16:05","33.0812","26.2","213.72","316","60.03","13"
"03/23/12 15:21:06","33.0834","26.9","214.04","91","60.03","13"
"03/23/12 15:26:05","33.0853","33.2","214.15","68","60.03","13"
"03/23/12 15:31:06","33.0873","22.5","214.34","276","60.03","13"
"03/23/12 15:36:06","33.0892","32.0","214.2","73","60.0","13"
"03/23/12 15:41:06","33.0906","15.2","213.78","133","60.03","13"
"03/23/12 15:46:04","33.0918","13.1","213.53","133","60.0","13"
"03/23/12 15:51:05","33.0928","7.3","212.83","0","60.03","13"
"03/23/12 15:56:06","33.094","21.5","213.27","223","60.03","13"
"03/23/12 16:01:05","33.095","12.2","214.15","82","60.03","13"
"03/23/12 16:06:05","33.0958","14.2","213.27","21","60.03","13"
"03/23/12 16:11:04","33.0963","0.0","213.18","0","60.03","13"
"03/23/12 16:16:05","33.0967","0.0","213.43","88","60.03","13"
"03/23/12 17:46:05","33.0971","6.4","213.94","0","60.03","11"
"03/24/12 08:26:05","33.0972","0.0","213.22","0","60.03","8"
"03/24/12 08:31:05","33.0973","0.0","213.02","0","60.03","9"
"03/24/12 08:36:06","33.0976","12.7","213.57","209","60.03","9"
"03/24/12 09:01:06","33.0992","0.0","213.46","0","60.03","10"
"03/24/12 09:06:05","33.0998","0.0","213.84","0","60.03","10"
"03/24/12 09:11:07","33.1004","12.7","213.51","100","60.0","10"
"03/24/12 09:16:06","33.101","15.2","213.12","47","60.0","10"
"03/24/12 09:21:06","33.1019","14.3","213.96","160","60.03","10"
"03/24/12 09:26:07","33.1029","20.6","213.63","243","60.0","10"
"03/24/12 09:31:06","33.1042","17.5","213.54","25","60.0","10"
"03/24/12 09:36:06","33.1054","10.5","213.53","4","60.0","11"
"03/24/12 09:41:06","33.107","15.9","213.81","141","60.07","11"
"03/24/12 09:46:06","33.1088","31.7","213.93","40","60.03","11"
"03/24/12 09:51:06","33.1107","26.0","213.57","29","60.03","11"
"03/24/12 09:56:06","33.1126","14.8","214.04","65","60.0","11"
"03/24/12 10:01:05","33.1146","19.1","214.29","315","60.03","11"
"03/24/12 10:06:06","33.1165","30.5","213.69","188","60.03","11"
"03/24/12 10:11:06","33.1181","24.5","213.8","228","60.07","11"
"03/24/12 10:16:05","33.1194","25.4","213.44","102","60.0","11"
"03/24/12 10:21:05","33.1209","10.7","213.34","102","60.03","11"
"03/24/12 10:26:06","33.1225","15.4","212.73","202","60.03","11"
"03/24/12 10:31:06","33.1238","14.8","213.24","87","60.0","11"
"03/24/12 10:36:06","33.1247","8.3","213.73","148","60.03","11"
"03/24/12 10:41:07","33.126","21.8","213.9","64","60.03","11"
"03/24/12 10:46:05","33.1274","19.1","213.97","42","60.0","12"
"03/24/12 10:51:05","33.1291","23.9","214.12","46","60.03","12"
"03/24/12 10:56:05","33.1307","15.4","213.76","236","60.03","12"
"03/24/12 11:01:06","33.1325","32.0","213.83","195","60.0","13"
"03/24/12 11:06:07","33.1344","23.8","213.49","34","60.03","13"
"03/24/12 11:11:05","33.1361","25.0","213.48","229","60.03","13"
"03/24/12 11:16:06","33.1375","23.4","213.76","208","60.0","13"
"03/24/12 11:21:06","33.1387","10.4","213.59","68","60.03","13"
"03/24/12 11:26:05","33.1397","22.6","213.46","164","60.03","13"
"03/24/12 11:31:06","33.1409","23.7","213.27","266","60.03","14"
"03/24/12 11:36:05","33.142","11.9","213.41","60","60.0","13"
"03/24/12 11:41:06","33.143","12.3","213.3","11","60.03","13"
"03/24/12 11:46:05","33.1446","20.8","214.34","194","60.0","14"
"03/24/12 11:51:06","33.147","30.5","213.28","178","60.03","14"
"03/24/12 11:56:05","33.1497","36.6","213.08","245","60.03","14"
"03/24/12 12:01:06","33.1524","46.2","213.17","263","60.07","14"
"03/24/12 12:06:06","33.1559","47.3","214.25","149","60.03","15"
"03/24/12 12:11:05","33.159","68.4","214.53","379","60.03","15"
"03/24/12 12:16:07","33.1646","92.6","215.82","447","60.03","15"
"03/24/12 12:21:05","33.1717","88.5","215.36","431","60.03","16"
"03/24/12 12:26:06","33.1777","69.3","214.85","348","60.03","17"
"03/24/12 12:31:05","33.182","47.1","215.07","352","60.03","17"
"03/24/12 12:36:06","33.1853","46.8","213.61","237","60.0","17"
"03/24/12 12:41:06","33.1888","56.4","214.66","141","60.03","17"
"03/24/12 12:46:07","33.1931","63.9","214.28","422","60.0","17"
"03/24/12 12:51:07","33.1973","66.0","214.54","138","60.03","17"
"03/24/12 12:56:06","33.2021","49.3","215.14","136","60.03","17"
"03/24/12 13:01:06","33.2061","50.7","214.76","222","60.0","17"
"03/24/12 13:06:07","33.2092","28.2","213.87","96","60.03","17"
"03/24/12 13:11:05","33.2113","13.7","214.18","242","60.03","17"
"03/24/12 13:16:05","33.2131","28.3","213.73","142","60.0","17"
"03/24/12 13:21:05","33.2149","34.2","214.18","294","60.03","16"
"03/24/12 13:26:05","33.2173","29.3","214.26","169","60.03","16"
"03/24/12 13:31:06","33.22","32.3","214.77","204","60.03","16"
"03/24/12 13:36:06","33.2225","38.6","214.68","120","60.0","16"
"03/24/12 13:41:07","33.2247","10.6","214.67","23","60.0","16"
"03/24/12 13:46:05","33.2262","27.1","214.95","31","60.07","15"
"03/24/12 13:51:07","33.2285","26.6","214.24","76","60.0","15"
"03/24/12 13:56:06","33.2306","29.0","214.25","291","60.03","15"
"03/24/12 14:01:06","33.2327","26.4","213.96","142","60.03","15"
"03/24/12 14:06:06","33.2349","34.0","213.97","79","60.0","15"
"03/24/12 14:11:06","33.2373","32.0","213.47","298","60.03","15"
"03/24/12 14:16:06","33.2399","18.6","213.23","18","60.03","15"
"03/24/12 14:21:06","33.2421","25.3","214.01","64","60.03","15"
"03/24/12 14:26:06","33.2446","39.2","213.77","83","60.07","15"
"03/24/12 14:31:06","33.2474","28.1","214.01","77","60.03","15"
"03/24/12 14:36:05","33.2497","35.0","214.4","141","60.07","15"
"03/24/12 14:41:05","33.2524","42.2","214.2","316","60.03","15"
"03/24/12 14:46:05","33.2561","51.0","213.77","102","60.03","15"
"03/24/12 14:51:06","33.2609","81.5","214.51","400","60.0","15"
"03/24/12 14:56:05","33.2664","64.7","214.86","327","60.0","16"
"03/24/12 15:01:05","33.2721","67.2","214.55","343","60.03","17"
"03/24/12 15:06:06","33.278","41.6","214.58","247","60.07","18"
"03/24/12 15:11:06","33.2815","55.8","214.36","103","60.0","18"
"03/24/12 15:16:06","33.2875","66.6","214.82","341","60.03","18"
"03/24/12 15:21:06","33.291","30.7","214.19","286","60.0","18"
"03/24/12 15:26:06","33.2931","28.7","214.29","27","60.03","18"
"03/24/12 15:31:07","33.2962","28.5","213.94","96","60.03","18"
"03/24/12 15:36:06","33.2985","28.5","213.55","117","60.03","18"
"03/24/12 15:41:05","33.3015","46.5","214.05","440","60.03","19"
"03/24/12 15:46:05","33.3055","47.3","213.12","266","60.0","19"
"03/24/12 15:51:06","33.3077","32.1","212.93","36","60.03","19"
"03/24/12 15:56:05","33.3098","37.6","212.88","283","60.0","19"
"03/24/12 16:01:06","33.3123","45.8","213.74","250","60.03","19"
"03/24/12 16:06:06","33.3165","47.9","213.08","407","60.0","19"
"03/24/12 16:11:07","33.3208","42.4","212.89","356","60.03","20"
"03/24/12 16:16:07","33.3271","94.0","214.0","456","60.03","20"
"03/24/12 16:21:05","33.3327","73.3","213.79","369","60.03","20"
"03/24/12 16:26:05","33.3399","88.3","214.42","430","60.03","21"
"03/24/12 16:31:06","33.347","88.5","214.79","432","60.0","22"
"03/24/12 16:36:06","33.3528","61.4","214.68","313","60.03","22"
"03/24/12 16:41:05","33.3576","38.4","214.38","200","60.03","23"
"03/24/12 16:46:05","33.36","26.7","213.73","100","60.03","23"
"03/24/12 16:51:05","33.3618","11.1","213.58","14","60.03","23"
"03/24/12 16:56:05","33.3631","21.7","214.1","289","60.07","22"
"03/24/12 17:01:05","33.3645","20.7","214.44","41","60.07","22"
"03/24/12 17:06:05","33.3662","22.9","213.42","22","60.03","21"
"03/24/12 17:11:05","33.368","22.7","214.1","224","60.07","20"
"03/24/12 17:16:06","33.3699","35.8","214.52","316","60.0","19"
"03/24/12 17:21:06","33.3716","23.8","214.14","46","60.03","19"
"03/24/12 17:26:05","33.3732","20.1","214.77","27","60.07","18"
"03/24/12 17:31:06","33.3748","27.2","213.37","78","60.03","18"
"03/24/12 17:36:06","33.3763","20.0","214.09","181","60.03","17"
"03/24/12 17:41:05","33.3776","21.5","212.93","77","60.0","17"
"03/24/12 17:46:06","33.3788","17.3","213.78","45","60.03","17"
"03/24/12 17:51:06","33.3802","16.9","213.29","81","60.03","17"
"03/24/12 17:56:07","33.3811","14.4","214.14","0","60.07","16"
"03/24/12 18:01:06","33.3818","0.0","214.37","0","60.03","15"
"03/24/12 18:06:05","33.3824","7.8","214.42","0","60.07","15"
"03/24/12 18:11:06","33.3828","12.3","213.63","104","60.0","15"
"03/24/12 18:16:06","33.3828","0.0","214.17","0","60.03","13"
"03/25/12 07:41:06","33.3828","0.0","213.05","0","60.0","5"
"03/25/12 08:16:06","33.3842","12.1","213.42","9","60.0","6"
"03/25/12 08:21:06","33.3848","0.0","212.76","0","60.03","6"
"03/25/12 08:26:06","33.3854","14.6","214.67","236","60.0","7"
"03/25/12 08:31:06","33.3859","0.0","213.51","0","60.03","7"
"03/25/12 08:36:07","33.3866","0.0","213.37","0","60.03","7"
"03/25/12 08:41:06","33.3873","15.5","213.06","9","60.03","7"
"03/25/12 08:46:07","33.3882","0.0","213.58","91","60.0","7"
"03/25/12 08:51:07","33.3891","16.9","213.45","13","60.03","7"
"03/25/12 08:56:07","33.3901","12.8","213.86","2","60.03","7"
"03/25/12 09:01:05","33.3909","0.0","213.57","0","60.03","7"
"03/25/12 09:06:07","33.3916","14.1","213.43","18","60.03","7"
"03/25/12 09:11:07","33.3924","13.1","213.18","223","60.03","7"
"03/25/12 09:16:07","33.3933","13.7","213.67","168","60.03","7"
"03/25/12 09:21:07","33.3943","15.1","213.72","6","60.03","7"
"03/25/12 09:26:07","33.3956","11.3","214.3","194","60.03","8"
"03/25/12 09:31:06","33.397","10.3","214.11","246","60.03","8"
"03/25/12 09:36:06","33.3986","19.3","213.97","204","60.03","8"
"03/25/12 09:41:06","33.4001","25.8","214.02","231","60.03","8"
"03/25/12 09:46:07","33.4018","16.6","213.72","213","60.03","8"
"03/25/12 09:51:07","33.4042","34.9","214.24","142","60.03","8"
"03/25/12 09:56:05","33.4064","23.6","213.19","26","60.03","8"
"03/25/12 10:01:06","33.4084","22.7","213.77","196","60.0","8"
"03/25/12 10:06:07","33.4105","21.1","213.78","152","60.0","8"
"03/25/12 10:16:07","33.4139","14.3","213.23","246","60.0","9"
"03/25/12 10:21:06","33.4157","29.0","213.24","85","60.0","8"
"03/25/12 10:26:07","33.4178","34.3","213.65","216","60.03","9"
"03/25/12 10:31:06","33.4196","22.0","213.72","18","60.03","9"
"03/25/12 10:36:07","33.4218","26.3","213.14","63","60.03","8"
"03/25/12 10:41:06","33.4243","38.2","214.89","156","60.03","8"
"03/25/12 10:46:06","33.4269","31.2","213.89","183","60.03","8"
"03/25/12 10:51:06","33.4298","33.9","214.38","198","60.03","9"
"03/25/12 10:56:06","33.4329","43.1","213.72","312","60.0","9"
"03/25/12 11:01:07","33.4362","40.7","214.24","150","60.03","9"
"03/25/12 11:06:05","33.4399","58.7","214.47","388","60.07","9"
"03/25/12 11:11:06","33.4436","36.4","214.29","189","60.03","9"
"03/25/12 11:16:06","33.4467","28.2","214.04","94","60.0","9"
"03/25/12 11:21:07","33.4491","29.3","213.73","292","60.03","9"
"03/25/12 11:26:07","33.4518","40.5","214.76","121","60.03","9"
"03/25/12 11:31:06","33.4544","40.5","213.47","293","60.03","9"
"03/25/12 11:36:07","33.4571","36.2","213.31","276","60.03","9"
"03/25/12 11:41:06","33.4597","38.2","213.37","103","60.03","9"
"03/25/12 11:46:06","33.4623","38.1","213.86","88","60.0","9"
"03/25/12 11:51:07","33.4652","34.1","213.87","303","60.03","9"
"03/25/12 11:56:05","33.4689","60.5","214.02","395","60.03","9"
"03/25/12 12:01:06","33.4727","47.6","214.23","316","60.03","9"
"03/25/12 12:06:06","33.4765","49.3","214.81","351","60.03","9"
