"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/25/12 12:11:06","33.4797","41.4","213.93","202","60.0","9"
"03/25/12 12:16:05","33.4833","50.8","214.09","411","60.03","9"
"03/25/12 12:21:06","33.4889","78.4","214.92","390","60.03","9"
"03/25/12 12:26:07","33.4936","42.2","214.0","79","60.03","9"
"03/25/12 12:31:06","33.4968","34.8","214.6","291","60.03","9"
"03/25/12 12:36:05","33.4996","31.2","214.8","161","60.0","9"
"03/25/12 12:41:07","33.5018","30.0","214.49","170","60.03","9"
"03/25/12 12:46:07","33.5042","37.5","214.96","207","60.0","9"
"03/25/12 12:51:06","33.5079","52.9","214.35","232","60.03","9"
"03/25/12 12:56:05","33.5116","43.2","214.58","225","60.03","9"
"03/25/12 13:01:07","33.5144","29.6","214.0","98","60.0","9"
"03/25/12 13:06:06","33.5171","45.6","214.52","256","60.03","9"
"03/25/12 13:11:07","33.5218","90.8","215.09","444","60.0","9"
"03/25/12 13:16:06","33.5272","51.4","214.43","161","60.03","9"
"03/25/12 13:21:06","33.5325","69.1","214.47","349","60.07","9"
"03/25/12 13:26:07","33.5382","66.6","214.26","408","60.07","9"
"03/25/12 13:31:06","33.5426","60.5","214.97","403","60.0","10"
"03/25/12 13:36:06","33.5459","34.3","214.85","99","60.0","10"
"03/25/12 13:41:06","33.5488","31.2","213.59","160","60.03","10"
"03/25/12 13:46:07","33.5518","33.4","213.62","287","60.03","10"
"03/25/12 13:51:06","33.555","40.6","214.65","192","60.03","9"
"03/25/12 13:56:06","33.5583","44.1","214.48","262","60.03","9"
"03/25/12 14:01:06","33.561","38.5","214.36","288","60.03","9"
"03/25/12 14:06:07","33.564","50.0","214.9","354","60.03","9"
"03/25/12 14:11:07","33.567","40.5","214.67","259","60.03","9"
"03/25/12 14:16:07","33.5698","29.8","214.08","105","60.03","9"
"03/25/12 14:21:07","33.5725","42.0","214.4","295","60.0","9"
"03/25/12 14:26:06","33.5754","42.7","213.83","343","60.03","9"
"03/25/12 14:31:06","33.5783","33.6","213.75","131","60.03","9"
"03/25/12 14:36:06","33.5815","52.8","214.44","394","60.07","9"
"03/25/12 14:41:06","33.5848","51.0","214.51","117","60.07","8"
"03/25/12 14:46:06","33.5885","46.5","214.1","412","60.03","8"
"03/25/12 14:51:06","33.5921","48.3","214.59","337","60.03","9"
"03/25/12 14:56:07","33.5951","38.1","214.39","151","60.03","8"
"03/25/12 15:01:07","33.5972","14.1","213.8","18","60.07","8"
"03/25/12 15:06:05","33.5991","21.2","213.95","252","60.0","8"
"03/25/12 15:11:06","33.6011","26.0","213.49","172","60.03","8"
"03/25/12 15:16:07","33.6034","17.2","213.88","242","60.0","8"
"03/25/12 15:21:07","33.6056","26.9","213.94","172","60.0","7"
"03/25/12 15:26:07","33.6076","25.8","214.36","26","60.0","7"
"03/25/12 15:31:07","33.6094","34.0","213.62","299","60.03","7"
"03/25/12 15:36:07","33.6115","32.0","213.65","30","60.0","7"
"03/25/12 15:41:06","33.6137","27.3","214.48","169","60.0","7"
"03/25/12 15:46:07","33.616","34.2","213.58","213","60.03","7"
"03/25/12 15:51:06","33.6185","26.6","213.66","87","60.03","7"
"03/25/12 15:56:07","33.6209","28.1","213.45","100","60.07","7"
"03/25/12 16:01:06","33.623","31.3","212.88","110","60.0","7"
"03/25/12 16:06:06","33.6252","28.2","213.9","183","60.03","7"
"03/25/12 16:11:07","33.6279","37.8","213.23","206","60.03","7"
"03/25/12 16:16:06","33.6304","28.0","213.27","276","60.03","7"
"03/25/12 16:21:05","33.633","28.5","213.88","293","60.0","7"
"03/25/12 16:26:06","33.6358","47.4","214.75","354","60.03","7"
"03/25/12 16:31:06","33.6388","43.0","213.67","299","60.0","7"
"03/25/12 16:36:07","33.6419","36.0","214.28","366","60.07","7"
"03/25/12 16:41:07","33.6453","41.0","213.4","312","60.07","7"
"03/25/12 16:46:06","33.6477","25.6","214.29","213","60.03","7"
"03/25/12 16:51:07","33.6498","25.8","213.59","31","60.0","7"
"03/25/12 16:56:06","33.6515","25.7","213.19","199","60.03","7"
"03/25/12 17:01:07","33.6525","7.2","213.43","53","60.03","7"
"03/25/12 17:06:06","33.6534","20.6","213.72","207","60.03","6"
"03/25/12 17:11:07","33.6546","25.9","213.72","291","60.03","6"
"03/25/12 17:16:07","33.6559","22.9","212.62","79","60.03","6"
"03/25/12 17:21:06","33.6569","0.0","212.75","112","60.03","6"
"03/25/12 17:26:06","33.6573","0.0","212.66","230","60.03","6"
"03/25/12 17:31:06","33.6575","0.0","213.44","0","60.03","6"
"03/25/12 17:36:06","33.6576","0.0","212.68","0","60.03","5"
"03/25/12 17:41:07","33.6578","6.6","213.78","0","60.07","5"
"03/25/12 18:21:06","33.6579","0.0","213.27","0","59.96","3"
"03/26/12 07:11:06","33.6579","0.0","212.83","0","60.03","-3"
"03/26/12 07:16:06","33.6581","0.0","213.01","0","60.03","-2"
"03/26/12 07:21:08","33.6587","0.0","213.51","241","60.07","-2"
"03/26/12 07:26:06","33.6596","16.4","213.57","105","60.03","-1"
"03/26/12 07:31:07","33.6609","18.7","214.0","231","60.0","-1"
"03/26/12 07:36:07","33.6625","23.9","213.92","44","60.03","0"
"03/26/12 07:41:08","33.6646","34.3","214.04","265","60.03","0"
"03/26/12 07:46:07","33.6671","31.7","214.06","231","60.03","0"
"03/26/12 07:51:07","33.6701","45.4","213.13","258","60.03","1"
"03/26/12 07:56:08","33.6733","47.1","212.52","368","60.03","1"
"03/26/12 08:01:07","33.6767","44.9","213.76","338","60.03","1"
"03/26/12 08:06:06","33.6801","38.1","214.6","237","60.03","2"
"03/26/12 08:11:07","33.6838","67.2","214.69","119","60.03","2"
"03/26/12 08:16:06","33.6878","43.6","214.63","89","60.0","2"
"03/26/12 08:21:07","33.6918","55.7","213.58","173","60.03","2"
"03/26/12 08:26:06","33.6956","40.0","214.11","224","60.0","2"
"03/26/12 08:31:07","33.6995","43.0","214.26","425","60.03","3"
"03/26/12 08:36:07","33.7049","83.4","214.92","412","60.03","3"
"03/26/12 08:41:07","33.7113","67.0","214.03","340","60.03","3"
"03/26/12 08:46:07","33.7147","32.2","213.75","202","60.03","3"
"03/26/12 08:51:07","33.7178","38.1","213.97","306","60.03","3"
"03/26/12 08:56:06","33.7222","46.5","214.71","319","60.03","3"
"03/26/12 09:01:08","33.7262","61.9","214.3","322","60.03","3"
"03/26/12 09:06:07","33.7319","91.1","214.95","445","60.03","3"
"03/26/12 09:11:06","33.7376","58.5","213.77","409","60.03","4"
"03/26/12 09:16:07","33.7444","124.0","216.18","580","60.03","4"
"03/26/12 09:21:06","33.7531","137.8","216.16","643","60.03","4"
"03/26/12 09:26:06","33.7607","102.3","215.35","491","60.03","5"
"03/26/12 09:31:06","33.7679","120.7","215.57","574","60.0","5"
"03/26/12 09:36:07","33.772","52.9","214.18","167","60.0","5"
"03/26/12 09:41:06","33.777","85.5","214.51","422","60.03","5"
"03/26/12 09:46:07","33.7844","125.1","215.92","579","60.0","5"
"03/26/12 09:51:07","33.7908","147.1","215.75","684","60.03","5"
"03/26/12 09:56:06","33.8012","70.4","214.58","355","60.03","6"
"03/26/12 10:01:07","33.8095","187.2","216.46","854","60.0","6"
"03/26/12 10:06:07","33.8228","176.3","216.49","808","60.03","6"
"03/26/12 10:11:07","33.8336","86.8","214.63","427","60.03","6"
"03/26/12 10:16:07","33.8466","168.5","217.32","769","60.03","7"
"03/26/12 10:21:07","33.8599","171.7","217.2","786","60.03","8"
"03/26/12 10:26:08","33.8734","175.2","217.86","796","60.0","9"
"03/26/12 10:31:06","33.8863","86.6","214.62","426","60.03","9"
"03/26/12 10:36:07","33.897","185.0","217.47","844","60.07","9"
"03/26/12 10:41:07","33.9114","186.9","217.67","850","60.03","9"
"03/26/12 10:46:08","33.9258","177.6","217.24","813","60.0","9"
"03/26/12 10:51:08","33.9391","159.9","216.7","734","60.03","9"
"03/26/12 10:56:07","33.9538","142.6","216.7","665","60.07","10"
"03/26/12 11:01:07","33.9665","115.0","217.35","541","60.03","10"
"03/26/12 11:06:06","33.9809","193.1","217.44","877","60.0","10"
"03/26/12 11:11:07","33.9961","194.7","218.77","876","60.03","10"
"03/26/12 11:16:06","34.0109","193.8","218.75","877","60.0","11"
"03/26/12 11:21:07","34.026","195.0","217.26","883","60.03","11"
"03/26/12 11:26:06","34.0412","196.2","217.01","888","60.0","11"
"03/26/12 11:31:07","34.0565","195.6","216.94","891","60.03","11"
"03/26/12 11:36:07","34.0717","195.6","216.58","893","60.03","11"
"03/26/12 11:41:08","34.087","196.3","217.13","888","60.0","11"
"03/26/12 11:46:07","34.1022","195.5","217.28","889","60.03","12"
"03/26/12 11:51:06","34.1175","195.6","217.69","886","60.03","12"
"03/26/12 11:56:07","34.1327","195.1","217.67","889","60.03","12"
"03/26/12 12:01:07","34.148","195.8","216.91","884","59.96","12"
"03/26/12 12:06:07","34.1632","195.7","217.27","890","60.03","12"
"03/26/12 12:11:06","34.1784","195.4","216.79","891","60.0","12"
"03/26/12 12:16:07","34.1937","196.0","217.2","876","60.0","12"
"03/26/12 12:21:07","34.209","195.9","218.07","888","60.0","12"
"03/26/12 12:26:07","34.2242","195.3","217.4","881","60.0","12"
"03/26/12 12:31:08","34.2395","196.1","218.24","887","60.03","12"
"03/26/12 12:36:07","34.2547","195.9","217.79","882","59.96","12"
"03/26/12 12:41:08","34.27","195.2","217.56","886","60.0","13"
"03/26/12 12:46:07","34.2851","195.8","216.81","891","59.96","13"
"03/26/12 12:51:07","34.3005","194.8","217.29","891","60.03","13"
"03/26/12 12:56:06","34.3156","195.3","216.89","893","60.03","13"
"03/26/12 13:01:06","34.3309","195.5","218.45","878","59.96","13"
"03/26/12 13:06:06","34.3461","195.7","216.63","888","60.0","13"
"03/26/12 13:11:07","34.3615","196.0","218.57","881","60.0","13"
"03/26/12 13:16:08","34.3767","196.4","218.18","885","60.03","13"
"03/26/12 13:21:08","34.3919","195.4","217.85","884","60.03","13"
"03/26/12 13:26:08","34.4072","195.1","218.36","883","60.0","13"
"03/26/12 13:31:07","34.4224","195.8","218.01","881","59.96","13"
"03/26/12 13:36:06","34.4376","196.0","219.16","886","60.0","13"
"03/26/12 13:41:08","34.453","195.9","217.82","885","60.0","13"
"03/26/12 13:46:07","34.4681","195.3","217.69","886","60.03","12"
"03/26/12 13:51:07","34.4835","196.0","217.88","888","60.0","12"
"03/26/12 13:56:07","34.4987","196.0","217.65","886","60.03","12"
"03/26/12 14:01:06","34.5139","195.0","217.98","887","60.03","12"
"03/26/12 14:06:06","34.5289","192.7","217.65","877","60.0","12"
"03/26/12 14:11:07","34.544","192.4","217.84","873","60.0","11"
"03/26/12 14:16:06","34.5589","190.3","217.63","863","60.0","11"
"03/26/12 14:21:07","34.5737","188.8","217.29","858","60.0","11"
"03/26/12 14:26:08","34.5883","187.2","217.33","847","60.03","11"
"03/26/12 14:31:07","34.6028","185.5","217.03","850","60.03","11"
"03/26/12 14:36:06","34.6172","179.8","217.02","822","60.03","11"
"03/26/12 14:41:07","34.6313","178.6","217.1","814","60.0","11"
"03/26/12 14:46:07","34.6451","178.4","218.18","807","60.0","11"
"03/26/12 14:51:06","34.6589","176.0","217.7","802","60.03","11"
"03/26/12 14:56:07","34.6722","169.0","217.61","770","60.0","11"
"03/26/12 15:01:08","34.6854","163.7","218.42","746","60.0","11"
"03/26/12 15:06:08","34.6979","159.1","217.63","728","60.0","11"
"03/26/12 15:11:07","34.7101","142.5","216.39","664","60.0","10"
"03/26/12 15:16:07","34.721","123.1","216.41","578","59.96","10"
"03/26/12 15:21:08","34.7311","132.7","215.7","623","60.03","10"
"03/26/12 15:26:08","34.7421","142.4","215.79","660","60.0","10"
"03/26/12 15:31:06","34.7532","142.7","216.33","663","60.0","10"
"03/26/12 15:36:07","34.764","142.3","217.04","658","60.0","9"
"03/26/12 15:41:07","34.7741","116.1","216.12","545","59.96","9"
"03/26/12 15:46:08","34.7823","102.7","216.3","491","60.0","9"
"03/26/12 15:51:07","34.7914","120.1","216.13","564","60.03","9"
"03/26/12 15:56:07","34.8008","128.5","216.89","597","60.0","9"
"03/26/12 16:01:07","34.8103","126.1","216.26","590","60.03","9"
"03/26/12 16:06:06","34.8188","100.3","215.64","480","60.0","9"
"03/26/12 16:11:06","34.827","92.7","215.08","450","60.0","8"
"03/26/12 16:16:07","34.8338","83.1","215.38","405","60.0","8"
"03/26/12 16:21:06","34.8396","72.9","214.87","363","60.0","7"
"03/26/12 16:26:07","34.8455","80.7","215.38","396","60.0","7"
"03/26/12 16:31:08","34.8516","83.0","215.5","407","60.0","6"
"03/26/12 16:36:07","34.8574","74.9","215.58","373","60.0","6"
"03/26/12 16:41:06","34.8631","42.5","214.19","331","60.0","6"
"03/26/12 16:46:07","34.8677","63.7","215.34","325","60.0","6"
"03/26/12 16:51:07","34.8733","68.3","214.43","346","60.0","6"
"03/26/12 16:56:06","34.8786","63.3","214.98","326","60.03","6"
"03/26/12 17:01:06","34.8827","53.8","215.38","253","60.03","6"
"03/26/12 17:06:07","34.8875","61.5","215.08","317","60.0","6"
"03/26/12 17:11:07","34.8918","53.8","214.78","117","60.0","6"
"03/26/12 17:16:07","34.8955","42.9","215.38","378","60.0","6"
"03/26/12 17:21:07","34.8997","53.6","215.35","154","60.0","6"
"03/26/12 17:26:07","34.9037","61.3","214.35","314","60.0","6"
"03/26/12 17:31:07","34.9073","47.7","214.33","286","60.03","5"
"03/26/12 17:36:07","34.9103","39.0","214.28","123","60.0","5"
"03/26/12 17:41:07","34.9131","38.8","214.63","285","60.0","5"
"03/26/12 17:46:08","34.9156","25.5","213.81","256","59.96","5"
"03/26/12 17:51:08","34.9177","16.2","214.22","228","60.0","5"
"03/26/12 17:56:07","34.9195","19.7","212.9","201","60.03","5"
"03/26/12 18:01:07","34.921","28.3","213.53","155","60.03","4"
"03/26/12 18:06:07","34.9223","14.0","213.53","4","60.03","4"
"03/26/12 18:11:07","34.9232","10.9","213.3","0","60.03","4"
"03/26/12 18:16:07","34.9237","13.4","213.32","3","60.0","4"
"03/26/12 18:21:07","34.924","12.4","213.69","3","59.96","4"
"03/27/12 07:26:07","34.924","0.0","213.55","0","60.07","4"
"03/27/12 07:31:08","34.9242","0.0","213.43","0","60.0","5"
"03/27/12 07:36:08","34.9246","0.0","214.27","0","60.0","5"
"03/27/12 07:41:08","34.9251","11.4","213.4","27","60.07","5"
"03/27/12 07:46:08","34.9258","15.4","214.77","19","60.03","6"
"03/27/12 07:51:07","34.9264","7.9","214.49","0","60.03","6"
"03/27/12 07:56:07","34.9269","8.8","214.61","169","60.03","6"
"03/27/12 08:01:08","34.9276","7.2","213.9","0","60.03","6"
"03/27/12 08:06:08","34.9282","0.0","214.23","0","60.03","6"
"03/27/12 08:11:08","34.9287","0.0","213.38","0","60.03","6"
"03/27/12 08:16:07","34.9289","0.0","213.41","0","60.0","6"
"03/27/12 08:21:07","34.9294","13.7","213.19","0","60.03","6"
"03/27/12 08:26:08","34.9306","15.3","213.79","118","60.03","6"
"03/27/12 08:31:08","34.9321","21.5","213.74","114","60.03","6"
"03/27/12 08:36:07","34.9337","29.1","213.52","133","60.03","7"
"03/27/12 08:41:08","34.9355","15.0","213.71","282","60.0","7"
"03/27/12 08:46:08","34.9374","14.1","212.97","3","60.03","8"
"03/27/12 08:51:07","34.9383","12.5","213.13","93","60.03","8"
"03/27/12 08:56:08","34.9392","12.5","213.46","11","60.0","8"
"03/27/12 09:01:07","34.9404","14.9","214.09","18","60.07","9"
"03/27/12 09:06:07","34.942","26.4","213.71","213","60.0","9"
"03/27/12 09:11:09","34.9436","17.2","213.53","292","60.03","9"
"03/27/12 09:16:07","34.9453","28.7","213.18","80","60.03","9"
"03/27/12 09:21:08","34.9471","32.8","214.03","93","60.0","9"
"03/27/12 09:26:08","34.9489","22.4","213.78","279","60.03","9"
"03/27/12 09:31:07","34.9506","31.3","213.06","197","60.0","9"
"03/27/12 09:36:07","34.953","30.3","213.73","85","60.03","9"
"03/27/12 09:41:08","34.9556","27.6","213.89","177","60.0","10"
"03/27/12 09:46:08","34.9577","14.5","213.21","245","60.0","10"
"03/27/12 09:51:08","34.9593","18.9","213.07","292","60.03","10"
"03/27/12 09:56:07","34.9618","29.7","213.34","236","60.0","10"
"03/27/12 10:01:08","34.9638","12.6","213.27","106","60.03","10"
"03/27/12 10:06:08","34.9649","13.9","213.99","50","60.0","10"
"03/27/12 10:11:09","34.9667","36.3","212.92","238","60.03","10"
"03/27/12 10:16:08","34.9686","13.2","213.69","221","60.03","10"
"03/27/12 10:21:08","34.9698","36.4","212.71","87","60.03","10"
"03/27/12 10:26:09","34.9722","24.4","214.15","166","60.0","10"
"03/27/12 10:31:07","34.974","11.5","215.12","4","60.0","10"
"03/27/12 10:36:08","34.9756","32.6","214.37","42","60.0","11"
"03/27/12 10:41:08","34.9769","12.1","213.84","66","60.03","11"
"03/27/12 10:46:08","34.9779","17.2","214.35","74","60.0","11"
"03/27/12 10:51:07","34.9789","15.8","213.82","6","60.03","11"
"03/27/12 10:56:08","34.9802","12.4","215.03","3","60.03","11"
"03/27/12 11:01:07","34.9823","22.1","214.83","111","60.03","11"
"03/27/12 11:06:08","34.9837","12.7","213.52","55","60.0","11"
"03/27/12 11:11:07","34.9844","11.1","214.07","5","60.03","10"
"03/27/12 11:16:08","34.9851","15.5","213.96","24","60.0","10"
"03/27/12 11:21:07","34.9865","23.7","213.82","35","60.0","11"
"03/27/12 11:26:08","34.9878","13.8","213.94","9","60.0","11"
"03/27/12 11:36:08","34.9897","0.0","213.25","0","60.03","11"
"03/27/12 11:41:08","34.9901","0.6","213.43","0","60.03","11"
"03/27/12 11:46:07","34.9906","0.0","213.38","0","60.03","11"
"03/27/12 11:51:08","34.9911","0.0","212.15","191","60.0","11"
"03/27/12 11:56:07","34.9916","0.0","213.36","0","60.0","11"
"03/27/12 12:01:07","34.9922","0.0","213.75","0","60.03","11"
"03/27/12 12:06:08","34.993","20.7","212.96","243","60.03","11"
"03/27/12 12:11:08","34.9943","14.9","213.84","7","60.0","11"
"03/27/12 12:16:07","34.9951","0.0","212.97","0","60.0","11"
"03/27/12 12:21:08","34.9957","2.0","212.83","225","60.03","11"
"03/27/12 12:46:08","34.9964","14.6","213.97","11","60.03","11"
"03/27/12 12:51:08","34.9979","30.4","213.68","275","60.0","11"
"03/27/12 12:56:07","35.0019","76.1","215.17","379","60.03","11"
"03/27/12 13:01:08","35.0086","53.9","214.16","336","60.03","13"
"03/27/12 13:06:08","35.012","35.8","213.57","246","60.03","13"
"03/27/12 13:11:08","35.0156","45.3","214.86","227","60.03","13"
"03/27/12 13:16:08","35.0195","170.5","216.88","786","60.0","13"
"03/27/12 13:21:07","35.0256","83.2","215.99","410","60.0","14"
"03/27/12 13:26:09","35.0372","64.3","215.51","326","60.03","15"
"03/27/12 13:31:07","35.0459","71.9","215.33","300","60.03","15"
"03/27/12 13:36:07","35.0513","162.1","218.38","738","60.03","15"
"03/27/12 13:41:07","35.064","193.5","217.18","881","60.03","17"
"03/27/12 13:46:08","35.0777","177.3","217.38","804","60.03","18"
"03/27/12 13:51:09","35.0917","184.0","217.96","835","60.0","18"
"03/27/12 13:56:07","35.1059","184.5","217.08","841","60.03","18"
"03/27/12 14:01:08","35.1202","183.5","217.31","838","60.07","19"
"03/27/12 14:06:07","35.1344","180.9","217.21","825","60.0","19"
"03/27/12 14:11:08","35.1483","176.5","217.77","800","60.03","19"
"03/27/12 14:16:08","35.1621","173.3","217.62","791","60.03","19"
"03/27/12 14:21:08","35.1757","171.6","217.68","784","60.03","20"
"03/27/12 14:26:09","35.1891","171.7","217.43","785","60.03","20"
"03/27/12 14:31:07","35.2023","169.6","217.7","772","60.03","20"
"03/27/12 14:36:08","35.2155","166.7","216.86","767","60.03","20"
"03/27/12 14:41:07","35.2284","165.3","216.81","761","60.03","20"
"03/27/12 14:46:08","35.2411","161.6","217.22","742","60.03","20"
"03/27/12 14:51:08","35.2535","158.8","216.13","735","60.0","20"
"03/27/12 14:56:08","35.2659","154.9","215.51","722","60.0","20"
"03/27/12 15:01:08","35.2781","155.9","216.66","717","60.0","21"
"03/27/12 15:06:07","35.2898","150.0","216.92","690","59.96","21"
"03/27/12 15:11:07","35.3013","148.8","216.6","692","60.03","21"
"03/27/12 15:16:07","35.3127","142.6","215.43","666","60.0","21"
"03/27/12 15:21:07","35.3235","139.4","216.05","653","60.0","21"
"03/27/12 15:26:08","35.3344","135.8","216.39","635","60.03","21"
"03/27/12 15:31:08","35.3448","133.7","216.59","624","60.0","22"
"03/27/12 15:36:08","35.355","43.4","214.0","95","60.0","22"
"03/27/12 15:41:07","35.3623","29.2","213.77","211","60.03","21"
"03/27/12 15:46:09","35.3712","125.9","215.38","596","60.0","21"
"03/27/12 15:51:07","35.3806","117.8","215.05","557","60.0","21"
"03/27/12 15:56:08","35.3894","111.7","215.84","528","60.03","21"
"03/27/12 16:01:08","35.3979","97.5","215.5","468","60.0","21"
"03/27/12 16:06:09","35.406","34.3","213.62","95","60.0","21"
"03/27/12 16:11:08","35.4131","98.7","215.68","478","60.03","21"
"03/27/12 16:16:07","35.4197","47.2","214.52","351","60.03","21"
"03/27/12 16:21:08","35.4272","92.5","215.49","448","60.03","21"
"03/27/12 16:26:08","35.4341","90.0","215.25","441","60.0","20"
"03/27/12 16:31:08","35.4391","38.0","214.1","257","60.03","20"
"03/27/12 16:36:09","35.4457","84.7","215.43","413","60.03","20"
"03/27/12 16:41:09","35.4503","80.1","214.99","395","60.0","20"
"03/27/12 16:46:08","35.4562","71.8","213.69","360","60.03","20"
"03/27/12 16:51:07","35.4614","73.1","214.53","369","60.03","20"
"03/27/12 16:56:08","35.4665","62.0","214.08","324","60.03","20"
"03/27/12 17:01:09","35.4711","47.3","214.52","251","60.03","20"
"03/27/12 17:06:07","35.4753","43.7","214.33","220","60.03","20"
"03/27/12 17:11:08","35.4794","58.0","214.55","346","60.03","20"
"03/27/12 17:16:08","35.4832","52.5","214.28","105","60.03","20"
"03/27/12 17:21:07","35.4866","47.8","214.76","222","60.03","20"
"03/27/12 17:26:08","35.4897","43.5","213.19","128","60.03","20"
"03/27/12 17:31:08","35.4913","21.7","212.93","192","60.03","20"
"03/27/12 17:36:08","35.4922","0.0","212.33","0","60.03","19"
"03/27/12 17:41:08","35.4926","0.0","212.28","227","60.03","19"
"03/27/12 17:46:07","35.4931","0.0","212.75","0","60.03","19"
"03/28/12 08:16:08","35.4932","0.0","213.76","0","60.0","6"
"03/28/12 08:26:09","35.4939","0.0","215.13","1","60.03","6"
"03/28/12 08:31:08","35.4947","12.7","213.26","1","60.0","6"
"03/28/12 08:36:09","35.4955","15.2","214.15","95","60.0","7"
"03/28/12 08:41:09","35.4965","2.7","214.74","100","60.07","7"
"03/28/12 08:46:07","35.4975","11.1","214.48","110","60.03","7"
"03/28/12 08:51:08","35.4992","22.3","214.49","33","60.03","8"
"03/28/12 08:56:09","35.5008","12.4","214.24","18","60.03","8"
"03/28/12 09:01:09","35.5021","28.5","214.04","21","60.0","8"
"03/28/12 09:06:07","35.5034","12.0","214.33","48","60.03","8"
"03/28/12 09:11:08","35.5053","27.3","215.7","213","60.03","8"
"03/28/12 09:16:08","35.5082","37.3","214.37","107","60.03","8"
"03/28/12 09:21:08","35.511","22.5","214.29","29","60.03","9"
"03/28/12 09:26:07","35.5122","11.5","213.69","25","60.03","9"
"03/28/12 09:31:08","35.513","15.2","214.11","44","60.03","9"
"03/28/12 09:36:09","35.5136","15.8","214.76","1","60.03","8"
"03/28/12 09:41:08","35.5145","21.2","214.85","133","60.03","8"
"03/28/12 09:46:08","35.5158","15.9","215.11","139","60.0","8"
"03/28/12 09:51:08","35.5169","13.5","215.55","40","60.03","8"
"03/28/12 09:56:09","35.5178","7.7","215.0","0","60.07","8"
"03/28/12 10:01:08","35.5191","25.7","215.16","120","60.03","8"
"03/28/12 10:06:08","35.5215","33.1","213.91","127","60.0","8"
"03/28/12 10:11:08","35.5238","33.2","214.89","93","60.0","9"
"03/28/12 10:16:08","35.5263","41.0","215.32","318","60.0","9"
"03/28/12 10:21:08","35.529","37.5","214.97","229","60.03","9"
"03/28/12 10:26:08","35.5314","47.2","214.7","95","60.03","9"
"03/28/12 10:31:09","35.5348","43.2","215.37","331","60.03","9"
"03/28/12 10:36:09","35.539","42.3","215.43","350","60.0","9"
"03/28/12 10:41:09","35.5427","54.1","215.28","358","60.03","9"
"03/28/12 10:46:08","35.5467","67.6","215.37","300","60.03","10"
"03/28/12 10:51:08","35.5505","50.7","214.36","206","60.03","10"
"03/28/12 10:56:09","35.5538","41.8","215.1","293","60.03","10"
"03/28/12 11:01:07","35.557","33.6","215.59","108","60.0","10"
"03/28/12 11:06:08","35.5598","24.6","215.77","203","60.0","10"
"03/28/12 11:11:08","35.5616","10.9","216.27","34","60.0","10"
"03/28/12 11:16:09","35.563","13.6","215.44","43","60.03","10"
"03/28/12 11:21:08","35.5645","27.5","215.54","77","60.03","9"
"03/28/12 11:26:08","35.5668","32.3","215.82","215","60.03","9"
"03/28/12 11:31:09","35.5696","30.6","216.3","286","60.0","9"
"03/28/12 11:36:09","35.5721","26.0","215.44","175","60.0","9"
"03/28/12 11:41:08","35.5744","33.7","214.48","226","60.0","9"
"03/28/12 11:46:08","35.5765","33.0","215.23","68","60.03","9"
"03/28/12 11:51:08","35.5789","29.4","216.6","106","60.03","9"
"03/28/12 11:56:09","35.5818","44.2","215.42","130","60.03","10"
"03/28/12 12:01:07","35.5849","30.0","215.05","74","60.03","10"
"03/28/12 12:06:08","35.5872","34.6","214.38","310","60.0","10"
"03/28/12 12:11:08","35.589","20.7","212.78","106","60.0","10"
"03/28/12 12:16:08","35.5906","17.7","213.43","202","60.0","10"
"03/28/12 12:21:08","35.5927","32.9","213.76","106","60.0","9"
"03/28/12 12:26:08","35.5948","17.2","213.9","81","60.03","9"
"03/28/12 12:31:09","35.5967","30.5","214.36","27","60.03","9"
"03/28/12 12:36:08","35.5987","17.1","213.79","19","60.0","9"
"03/28/12 12:41:09","35.6004","17.4","214.38","26","60.03","9"
"03/28/12 12:46:08","35.6018","13.6","214.33","27","60.03","9"
"03/28/12 12:51:08","35.6035","25.2","214.14","99","60.0","9"
"03/28/12 13:01:08","35.6069","28.9","214.31","155","60.0","9"
"03/28/12 13:06:08","35.6095","38.2","214.94","258","60.03","9"
"03/28/12 13:11:09","35.6124","47.7","215.33","175","60.0","9"
"03/28/12 13:16:08","35.6158","48.0","215.28","360","60.0","9"
"03/28/12 13:21:07","35.6196","38.5","215.46","186","60.03","10"
"03/28/12 13:26:08","35.6225","33.0","214.95","83","60.03","10"
"03/28/12 13:31:08","35.6254","33.2","215.56","171","60.03","10"
"03/28/12 13:36:09","35.6284","33.3","215.82","254","60.03","10"
"03/28/12 13:41:09","35.6316","39.5","215.9","139","60.03","11"
"03/28/12 13:46:08","35.6346","33.4","215.47","95","60.03","11"
"03/28/12 13:51:08","35.6374","42.7","216.49","321","60.03","11"
"03/28/12 13:56:09","35.6402","37.9","215.19","230","60.03","11"
"03/28/12 14:01:07","35.6429","42.4","215.26","181","60.03","11"
"03/28/12 14:06:08","35.6456","28.1","215.41","93","60.0","11"
"03/28/12 14:11:08","35.648","30.9","214.94","131","60.03","11"
"03/28/12 14:16:08","35.6499","21.6","214.73","28","60.03","10"
"03/28/12 14:21:08","35.6517","22.1","214.83","255","60.03","10"
"03/28/12 14:26:09","35.6532","15.8","214.83","233","60.03","10"
"03/28/12 14:31:09","35.655","34.9","214.69","308","60.03","10"
"03/28/12 14:36:09","35.6569","25.0","214.93","75","60.03","9"
"03/28/12 14:41:09","35.659","32.5","214.92","109","60.0","10"
"03/28/12 14:46:09","35.6613","29.0","214.96","163","60.03","10"
"03/28/12 14:51:08","35.6641","31.5","215.53","201","60.03","10"
"03/28/12 14:56:08","35.6671","48.5","215.45","230","60.03","10"
"03/28/12 15:01:08","35.6704","33.0","214.59","175","60.07","10"
"03/28/12 15:06:08","35.6732","28.8","215.83","103","60.03","10"
"03/28/12 15:11:09","35.6732","26.8","214.74","248","60.0","10"
"03/28/12 15:16:07","35.6754","27.2","214.99","77","60.0","10"
"03/28/12 15:21:08","35.6769","10.8","215.36","160","60.03","10"
"03/28/12 15:26:09","35.6787","32.5","215.09","65","60.03","10"
"03/28/12 15:31:09","35.6809","26.5","215.28","227","60.0","10"
"03/28/12 15:36:09","35.6836","33.1","215.52","96","60.03","10"
"03/28/12 15:41:08","35.686","34.9","215.25","149","60.03","10"
"03/28/12 15:46:08","35.6883","33.1","215.49","17","60.0","10"
"03/28/12 15:51:08","35.6906","36.8","215.4","278","60.03","10"
"03/28/12 15:56:09","35.6932","31.4","214.92","122","60.03","10"
"03/28/12 16:01:09","35.6958","26.4","215.2","99","60.03","11"
"03/28/12 16:06:09","35.6972","10.7","215.77","1","60.03","11"
"03/28/12 16:11:08","35.6982","13.2","215.09","65","60.03","10"
"03/28/12 16:16:08","35.6997","28.6","215.16","133","60.03","10"
"03/28/12 16:21:09","35.7011","11.7","214.36","32","60.0","10"
"03/28/12 16:26:09","35.7023","11.8","214.47","85","60.0","10"
"03/28/12 16:31:08","35.7036","15.3","214.56","23","60.0","10"
"03/28/12 16:36:08","35.7048","12.6","213.13","34","60.0","10"
"03/28/12 16:41:09","35.7062","21.2","212.98","55","60.03","10"
"03/28/12 16:46:08","35.7075","11.6","213.03","3","60.03","10"
"03/28/12 16:51:09","35.7087","15.3","212.4","278","60.03","10"
"03/28/12 16:56:08","35.7095","14.9","213.24","2","60.03","9"
"03/28/12 17:01:08","35.7103","5.7","213.18","164","60.07","9"
"03/28/12 17:06:09","35.7111","16.1","212.26","170","60.03","9"
"03/28/12 17:11:08","35.7117","0.0","212.67","0","60.03","9"
"03/28/12 17:16:08","35.7121","0.0","212.62","0","60.03","9"
"03/28/12 17:41:08","35.7126","14.3","212.62","6","60.03","9"
"03/28/12 17:46:08","35.713","0.0","212.67","0","60.0","9"
"03/28/12 17:51:09","35.7134","0.0","213.89","0","60.03","9"
"03/28/12 17:56:09","35.7137","10.5","213.7","0","60.0","9"
"03/28/12 18:26:09","35.7137","0.0","213.96","0","60.0","6"
"03/29/12 07:21:09","35.7139","0.0","215.14","0","60.0","2"
"03/29/12 07:26:08","35.7141","6.1","215.2","176","60.0","3"
"03/29/12 07:31:09","35.7143","0.0","215.72","0","60.07","3"
"03/29/12 07:36:09","35.7146","13.2","215.6","91","60.03","4"
"03/29/12 07:41:09","35.715","0.0","213.91","0","60.0","4"
"03/29/12 07:46:10","35.7154","0.0","214.67","0","60.03","4"
"03/29/12 07:51:09","35.7158","12.2","215.29","4","60.03","4"
"03/29/12 07:56:09","35.7163","0.6","215.47","0","60.03","5"
"03/29/12 08:01:10","35.7168","12.6","214.46","0","60.0","5"
"03/29/12 08:06:08","35.7172","12.8","216.28","42","60.03","5"
"03/29/12 08:11:09","35.7178","12.9","215.16","84","60.0","5"
"03/29/12 08:16:08","35.7184","13.5","215.64","9","60.0","5"
"03/29/12 08:21:09","35.7191","10.7","215.07","1","60.03","5"
"03/29/12 08:26:08","35.7199","13.8","215.47","0","60.0","5"
"03/29/12 08:31:09","35.7208","10.4","214.57","1","60.0","5"
"03/29/12 08:36:08","35.7218","11.0","215.5","3","60.03","5"
"03/29/12 08:41:08","35.7231","20.8","214.83","221","60.0","6"
"03/29/12 08:46:08","35.7247","30.0","214.21","37","60.03","6"
"03/29/12 08:51:08","35.7264","19.7","214.92","160","60.03","6"
"03/29/12 08:56:09","35.7281","36.0","215.01","308","60.03","6"
"03/29/12 09:01:09","35.7301","29.4","215.36","23","60.0","6"
"03/29/12 09:06:09","35.7317","30.8","214.56","118","60.0","6"
"03/29/12 09:11:08","35.7334","22.8","214.71","273","60.03","6"
"03/29/12 09:16:09","35.7351","17.8","214.91","73","60.03","6"
"03/29/12 09:21:09","35.7369","18.1","214.72","190","60.03","7"
"03/29/12 09:26:10","35.7389","30.3","215.02","309","60.03","7"
"03/29/12 09:31:09","35.741","25.9","214.74","138","60.0","7"
"03/29/12 09:36:09","35.7428","19.9","214.05","20","60.03","7"
"03/29/12 09:41:10","35.745","33.8","214.5","259","60.0","7"
"03/29/12 09:46:10","35.7474","35.3","214.94","268","60.0","7"
"03/29/12 09:51:09","35.7499","25.9","214.64","63","60.03","7"
"03/29/12 09:56:09","35.7522","26.3","214.89","153","60.03","7"
"03/29/12 10:01:09","35.7548","35.2","214.7","112","60.0","8"
"03/29/12 10:06:09","35.758","33.8","214.02","122","60.03","8"
"03/29/12 10:11:09","35.7608","37.9","214.39","279","60.0","8"
"03/29/12 10:16:09","35.7635","29.7","214.33","114","60.03","8"
"03/29/12 10:21:10","35.7661","34.9","214.21","210","60.03","8"
"03/29/12 10:26:08","35.7682","29.5","214.28","102","60.0","7"
"03/29/12 10:31:09","35.7706","29.4","214.61","78","60.0","7"
"03/29/12 10:36:10","35.7732","28.8","215.0","254","60.03","7"
"03/29/12 10:41:08","35.7758","37.4","215.47","263","60.03","7"
"03/29/12 10:46:09","35.778","24.7","215.62","126","60.03","7"
"03/29/12 10:51:09","35.7805","31.3","216.38","254","60.03","7"
"03/29/12 10:56:09","35.7831","42.8","216.3","297","60.03","6"
"03/29/12 11:01:10","35.7862","46.2","215.13","213","60.03","7"
"03/29/12 11:06:08","35.7894","50.0","215.36","382","60.0","7"
"03/29/12 11:11:08","35.793","62.1","215.29","143","60.03","7"
"03/29/12 11:16:09","35.7973","61.4","215.89","338","60.0","7"
"03/29/12 11:21:08","35.8007","31.2","215.89","272","60.0","7"
"03/29/12 11:26:09","35.8037","48.8","216.13","227","60.03","7"
"03/29/12 11:31:10","35.8071","47.5","215.42","112","60.03","7"
"03/29/12 11:36:09","35.8105","46.0","212.7","277","60.03","7"
"03/29/12 11:41:09","35.8149","50.4","213.05","329","60.0","8"
"03/29/12 11:46:10","35.8197","66.1","213.57","337","60.03","8"
"03/29/12 11:51:09","35.8256","81.3","214.1","402","60.03","8"
"03/29/12 11:56:10","35.8313","75.7","213.75","383","60.03","8"
"03/29/12 12:01:10","35.838","102.3","214.47","491","60.03","9"
"03/29/12 12:06:08","35.8449","86.3","214.13","426","60.0","9"
"03/29/12 12:11:10","35.8507","68.0","214.24","344","60.03","9"
"03/29/12 12:16:10","35.8557","56.6","213.31","100","59.96","9"
"03/29/12 12:21:08","35.86","61.8","212.06","394","60.0","9"
"03/29/12 12:26:09","35.8645","65.0","214.34","333","60.03","8"
"03/29/12 12:31:10","35.8695","61.8","214.28","317","60.0","8"
"03/29/12 12:36:09","35.8743","67.4","214.64","343","60.0","8"
"03/29/12 12:41:09","35.8793","71.5","214.8","365","60.03","9"
"03/29/12 12:46:10","35.8833","55.8","213.88","356","60.0","8"
"03/29/12 12:51:08","35.8872","40.3","213.38","111","60.03","8"
"03/29/12 12:56:09","35.8907","45.8","212.65","118","60.03","8"
"03/29/12 13:01:09","35.8947","64.2","214.08","364","60.03","8"
"03/29/12 13:06:08","35.8991","53.8","214.3","142","60.0","8"
"03/29/12 13:11:08","35.9032","54.1","214.79","227","60.03","8"
"03/29/12 13:16:08","35.9068","39.0","215.66","290","60.0","8"
"03/29/12 13:21:09","35.9103","54.0","214.25","396","60.03","8"
"03/29/12 13:26:08","35.914","54.1","215.06","102","60.03","8"
"03/29/12 13:31:10","35.9179","53.5","215.72","125","60.03","8"
"03/29/12 13:36:09","35.9216","38.6","215.52","242","60.0","8"
"03/29/12 13:41:09","35.9248","46.0","215.37","242","60.03","8"
"03/29/12 13:46:09","35.9281","49.6","215.0","318","60.0","8"
"03/29/12 13:51:10","35.9317","44.3","215.5","76","60.03","8"
"03/29/12 13:56:08","35.9356","62.0","215.04","371","60.03","8"
"03/29/12 14:01:09","35.9405","68.2","215.02","347","60.03","8"
"03/29/12 14:06:09","35.946","77.0","215.48","383","60.03","8"
"03/29/12 14:11:09","35.9521","71.0","215.41","355","60.0","8"
"03/29/12 14:16:09","35.957","42.1","214.24","375","60.0","8"
"03/29/12 14:21:09","35.9613","62.3","214.68","323","60.03","8"
"03/29/12 14:26:08","35.9656","55.1","215.81","376","60.03","8"
"03/29/12 14:31:08","35.9697","43.0","215.73","277","60.03","8"
"03/29/12 14:36:10","35.9736","41.4","215.96","144","60.07","8"
"03/29/12 14:41:08","35.9766","32.0","215.81","294","60.0","8"
"03/29/12 14:46:08","35.9796","43.4","216.0","313","60.03","8"
"03/29/12 14:51:08","35.9828","48.5","216.23","351","60.03","7"
"03/29/12 14:56:10","35.9861","46.6","215.27","304","60.0","7"
"03/29/12 15:01:09","35.9901","66.8","215.27","369","60.03","7"
"03/29/12 15:06:09","35.9943","68.5","214.94","375","60.0","7"
"03/29/12 15:11:08","35.9983","50.4","216.15","128","60.0","7"
"03/29/12 15:16:09","36.0031","79.1","215.03","393","60.0","8"
"03/29/12 15:21:09","36.009","71.6","215.81","356","60.03","8"
"03/29/12 15:26:09","36.0147","76.9","215.4","382","60.0","8"
"03/29/12 15:31:09","36.0206","68.9","215.35","349","60.03","8"
"03/29/12 15:36:08","36.0253","43.7","215.44","283","60.03","8"
"03/29/12 15:41:09","36.0294","40.5","215.19","111","60.03","8"
"03/29/12 15:46:10","36.0338","56.2","215.08","140","60.0","8"
"03/29/12 15:51:08","36.0381","64.9","215.62","367","60.03","8"
"03/29/12 15:56:08","36.0424","47.4","215.19","360","60.0","7"
"03/29/12 16:01:09","36.0464","47.7","215.63","345","60.0","7"
"03/29/12 16:06:10","36.05","43.7","215.68","99","60.03","7"
"03/29/12 16:11:08","36.0533","43.3","215.44","91","60.0","7"
"03/29/12 16:16:08","36.0559","29.1","214.45","89","60.03","7"
"03/29/12 16:21:08","36.0588","32.2","214.53","146","60.0","7"
"03/29/12 16:26:10","36.0618","35.6","215.75","197","60.03","7"
"03/29/12 16:31:10","36.0656","58.2","215.76","351","60.03","7"
"03/29/12 16:36:08","36.0701","64.4","215.79","330","60.03","7"
"03/29/12 16:41:09","36.0745","68.5","215.19","274","60.03","7"
"03/29/12 16:46:09","36.0779","41.3","214.61","204","60.03","7"
"03/29/12 16:51:08","36.0818","63.1","214.37","399","60.03","7"
"03/29/12 16:56:09","36.086","67.3","214.99","374","60.07","7"
"03/29/12 17:01:09","36.0901","46.8","214.52","357","60.03","7"
"03/29/12 17:06:09","36.094","55.3","214.88","109","60.03","7"
"03/29/12 17:11:10","36.0974","37.4","214.27","388","60.03","7"
"03/29/12 17:16:08","36.1007","33.0","214.82","181","60.03","7"
"03/29/12 17:21:10","36.1037","37.2","214.76","108","60.03","6"
"03/29/12 17:26:08","36.1067","34.6","214.9","166","60.03","6"
"03/29/12 17:31:09","36.1094","29.9","214.7","116","60.07","6"
"03/29/12 17:36:10","36.1117","29.7","214.48","132","60.03","6"
"03/29/12 17:41:08","36.1136","25.1","214.58","218","60.0","6"
"03/29/12 17:46:09","36.1153","26.6","214.37","246","60.0","6"
"03/29/12 17:51:10","36.1166","15.4","214.53","39","60.07","6"
"03/29/12 17:56:08","36.1176","13.2","214.29","10","60.03","5"
"03/29/12 18:01:10","36.1185","12.7","214.93","1","60.07","5"
"03/29/12 18:06:08","36.1191","0.0","213.42","243","60.03","5"
"03/29/12 18:11:09","36.1197","0.0","213.4","22","60.03","5"
"03/29/12 18:16:08","36.1201","11.5","213.8","75","60.03","5"
"03/29/12 18:21:09","36.1205","0.0","213.75","0","60.03","5"
"03/29/12 18:26:09","36.1208","0.0","213.16","0","60.03","5"
"03/29/12 18:31:10","36.1211","0.0","213.01","0","60.03","5"
"03/29/12 18:36:09","36.1213","11.4","214.04","13","60.03","5"
"03/30/12 08:41:10","36.1226","4.9","215.12","158","60.03","4"
"03/30/12 08:46:10","36.123","13.7","212.56","1","60.03","4"
"03/30/12 08:51:10","36.1235","7.8","212.8","0","60.03","4"
"03/30/12 08:56:09","36.1238","0.0","213.54","0","60.03","5"
"03/30/12 09:01:09","36.1243","0.0","213.61","0","60.0","5"
"03/30/12 09:06:10","36.1248","11.5","213.75","0","60.03","5"
"03/30/12 09:11:09","36.1254","5.8","213.58","212","60.0","5"
"03/30/12 09:16:09","36.126","0.0","213.64","75","60.07","5"
"03/30/12 09:21:10","36.1268","10.7","213.18","14","60.03","5"
"03/30/12 09:26:10","36.1276","13.9","213.54","1","60.07","5"
"03/30/12 09:31:09","36.1285","12.3","213.39","9","60.03","5"
"03/30/12 09:36:10","36.1294","14.5","213.74","3","60.03","5"
"03/30/12 09:41:09","36.1304","7.1","214.02","249","60.03","5"
"03/30/12 09:46:09","36.1314","15.4","213.47","35","60.0","5"
"03/30/12 09:51:09","36.1326","11.4","213.45","7","60.07","5"
"03/30/12 09:56:09","36.1338","21.1","213.47","248","60.03","5"
"03/30/12 10:01:09","36.1349","22.3","214.0","17","60.0","5"
"03/30/12 10:11:09","36.1379","17.6","213.27","14","60.07","6"
"03/30/12 10:16:10","36.1394","16.7","213.93","265","60.03","6"
"03/30/12 10:21:09","36.141","11.9","214.05","27","60.0","6"
"03/30/12 10:26:09","36.1424","16.9","214.19","76","60.03","6"
"03/30/12 10:31:10","36.1441","30.4","213.64","261","60.0","6"
"03/30/12 10:36:10","36.1456","24.3","214.82","147","60.03","6"
"03/30/12 10:41:10","36.1472","11.7","214.06","232","60.03","6"
"03/30/12 10:46:09","36.149","19.5","214.14","131","60.03","6"
"03/30/12 10:51:10","36.1513","35.9","214.23","272","60.0","6"
"03/30/12 10:56:10","36.1538","29.1","214.32","262","60.07","6"
"03/30/12 11:01:10","36.1559","22.3","214.7","134","60.03","6"
"03/30/12 11:06:10","36.1578","34.0","215.13","262","60.03","6"
"03/30/12 11:11:10","36.1597","19.1","213.76","225","60.03","6"
"03/30/12 11:16:10","36.1619","29.4","214.11","224","60.03","6"
"03/30/12 11:21:09","36.1645","41.6","214.44","315","60.03","6"
"03/30/12 11:26:09","36.1675","33.9","213.75","158","60.0","6"
"03/30/12 11:31:09","36.1705","35.1","213.79","98","60.03","6"
"03/30/12 11:36:10","36.174","52.8","215.05","333","60.03","6"
"03/30/12 11:41:10","36.1782","45.3","214.26","264","60.03","6"
"03/30/12 11:46:10","36.1822","53.4","214.37","361","60.03","7"
"03/30/12 11:51:09","36.1859","38.2","214.61","274","60.03","7"
"03/30/12 11:56:10","36.1894","54.8","215.58","76","60.0","7"
"03/30/12 12:01:09","36.193","37.4","213.92","164","59.96","7"
"03/30/12 12:06:09","36.196","39.2","213.88","101","60.03","7"
"03/30/12 12:11:10","36.1984","29.2","213.35","41","60.03","7"
"03/30/12 12:16:09","36.2003","32.9","213.3","210","60.03","7"
"03/30/12 12:21:09","36.2022","26.4","214.79","107","60.03","7"
"03/30/12 12:26:10","36.2038","19.4","213.94","268","60.03","7"
"03/30/12 12:31:10","36.2055","22.9","213.14","30","60.03","7"
"03/30/12 12:36:09","36.2071","18.9","214.61","150","60.0","7"
"03/30/12 12:41:09","36.2088","13.7","213.47","25","60.07","7"
"03/30/12 12:46:10","36.2106","32.0","213.48","297","60.03","7"
"03/30/12 12:51:09","36.2125","24.9","214.4","69","60.03","7"
"03/30/12 12:56:09","36.2141","12.0","214.34","147","60.03","7"
"03/30/12 13:01:10","36.2157","13.6","214.25","17","60.0","7"
"03/30/12 13:06:09","36.2176","24.5","214.43","55","60.03","7"
"03/30/12 13:11:10","36.2198","34.7","215.16","265","60.03","7"
"03/30/12 13:16:10","36.2221","34.5","214.46","105","60.0","7"
"03/30/12 13:21:10","36.2244","26.5","215.09","208","60.03","7"
"03/30/12 13:26:09","36.227","41.7","214.2","152","60.03","7"
"03/30/12 13:31:09","36.2301","47.5","214.85","300","60.07","7"
"03/30/12 13:36:09","36.2335","42.3","215.21","360","60.0","7"
"03/30/12 13:41:10","36.2373","45.6","215.26","332","60.0","7"
"03/30/12 13:46:09","36.2407","56.0","215.07","143","60.07","7"
"03/30/12 13:51:10","36.2443","39.1","215.47","175","60.0","7"
"03/30/12 13:56:10","36.2474","43.4","214.57","271","60.0","7"
"03/30/12 14:01:10","36.25","28.0","214.96","75","60.07","7"
"03/30/12 14:06:09","36.2523","28.5","213.88","123","60.0","7"
"03/30/12 14:11:10","36.254","24.2","214.04","68","60.0","7"
"03/30/12 14:16:10","36.2552","13.1","214.03","12","60.03","7"
"03/30/12 14:21:10","36.2565","25.9","213.24","192","60.03","7"
"03/30/12 14:26:09","36.2578","10.9","213.98","293","60.0","7"
"03/30/12 14:31:09","36.2593","25.9","213.63","195","60.03","7"
"03/30/12 14:36:10","36.2606","17.9","214.11","101","60.03","6"
"03/30/12 14:41:10","36.2619","20.3","214.22","233","60.0","6"
"03/30/12 14:46:10","36.2629","14.7","213.74","232","60.03","6"
"03/30/12 14:51:10","36.2637","15.5","214.71","9","60.03","6"
"03/30/12 14:56:09","36.2644","3.8","214.32","0","60.03","6"
"03/30/12 15:01:09","36.2652","14.0","214.42","13","60.07","6"
"03/30/12 15:06:10","36.2664","13.2","214.02","107","60.0","6"
"03/30/12 15:11:10","36.2676","25.8","213.57","172","60.0","6"
"03/30/12 15:16:10","36.269","11.6","213.43","2","60.0","6"
"03/30/12 15:21:11","36.2703","16.4","214.07","58","60.03","6"
"03/30/12 15:26:10","36.2719","19.1","215.05","18","60.0","6"
"03/30/12 15:31:09","36.2736","30.3","215.0","60","60.03","6"
"03/30/12 15:36:10","36.2753","27.2","214.17","152","60.0","6"
"03/30/12 15:41:10","36.2768","24.3","215.58","243","60.03","6"
"03/30/12 15:46:10","36.2781","12.8","214.21","36","60.0","6"
"03/30/12 15:51:11","36.2794","3.8","214.21","275","60.03","6"
"03/30/12 15:56:09","36.2804","6.5","214.17","243","60.03","6"
"03/30/12 16:01:09","36.2813","8.0","214.32","0","60.03","6"
"03/30/12 16:06:10","36.282","14.3","212.96","0","60.0","6"
"03/30/12 16:11:10","36.2824","0.0","214.06","0","60.03","6"
"03/30/12 16:16:09","36.283","0.0","213.64","0","60.03","6"
"03/30/12 16:21:10","36.2834","0.0","213.82","215","60.03","6"
"03/30/12 16:26:10","36.2838","0.0","213.87","0","60.0","6"
"03/30/12 16:31:10","36.2844","0.0","213.81","158","60.03","5"
"03/30/12 16:36:09","36.2851","10.4","212.85","0","60.03","5"
"03/30/12 16:41:10","36.2856","0.0","213.49","0","60.03","6"
"03/30/12 17:06:10","36.286","0.0","213.22","0","60.03","5"
"03/30/12 17:11:09","36.2861","0.0","213.61","0","60.03","4"
"03/30/12 17:16:10","36.2861","0.0","212.88","0","60.03","4"
"03/31/12 07:56:11","36.2862","0.0","213.13","0","60.03","3"
"03/31/12 08:26:11","36.2865","14.6","212.91","2","60.0","5"
"03/31/12 08:31:10","36.2869","6.4","213.57","167","60.07","5"
"03/31/12 08:36:11","36.2875","0.0","212.82","236","60.0","5"
"03/31/12 08:41:10","36.2882","14.7","212.96","27","60.03","6"
"03/31/12 08:46:10","36.2889","14.7","213.91","0","60.0","6"
"03/31/12 08:51:10","36.2896","14.7","213.73","93","60.03","6"
"03/31/12 08:56:10","36.2906","8.3","213.99","192","60.03","6"
"03/31/12 09:01:11","36.2916","12.6","214.64","37","60.03","6"
"03/31/12 09:06:09","36.2927","16.8","214.48","146","60.03","6"
"03/31/12 09:11:11","36.2938","15.3","213.88","21","60.0","6"
"03/31/12 09:16:10","36.2949","13.1","214.06","30","60.0","6"
"03/31/12 09:21:10","36.2961","15.4","213.85","169","60.03","6"
"03/31/12 09:26:11","36.2976","15.7","214.49","24","60.0","6"
"03/31/12 09:31:10","36.2992","16.8","214.28","249","60.0","7"
"03/31/12 09:36:10","36.3008","27.3","214.84","165","60.03","7"
"03/31/12 09:41:10","36.3027","33.4","214.02","150","60.03","7"
"03/31/12 09:46:11","36.3048","28.3","214.36","61","60.03","7"
"03/31/12 09:51:10","36.3068","28.2","214.8","143","60.0","7"
"03/31/12 09:56:10","36.3089","16.7","214.25","298","60.03","7"
"03/31/12 10:01:11","36.311","22.9","215.09","262","60.03","7"
"03/31/12 10:06:10","36.313","21.9","214.07","60","60.03","8"
"03/31/12 10:11:11","36.3151","28.7","214.57","229","60.0","8"
"03/31/12 10:16:09","36.3175","38.9","214.22","216","60.03","8"
"03/31/12 10:21:09","36.3199","39.0","215.08","217","60.07","8"
"03/31/12 10:26:10","36.3226","31.6","214.95","297","60.0","8"
"03/31/12 10:31:10","36.3257","40.4","215.63","133","60.0","8"
"03/31/12 10:36:10","36.3295","50.4","215.79","81","60.07","9"
"03/31/12 10:41:11","36.3337","61.8","215.99","375","60.03","9"
"03/31/12 10:46:10","36.3375","43.6","215.85","358","60.03","9"
"03/31/12 10:51:10","36.342","68.7","215.88","348","60.03","9"
"03/31/12 10:56:10","36.3478","75.0","216.09","372","60.03","9"
"03/31/12 11:01:10","36.355","119.8","217.29","563","60.03","10"
"03/31/12 11:06:10","36.3629","84.9","216.43","415","60.03","10"
"03/31/12 11:11:10","36.3694","82.8","216.54","406","60.03","11"
"03/31/12 11:16:11","36.3748","68.4","216.44","391","60.0","11"
"03/31/12 11:21:10","36.3799","75.7","216.28","375","60.0","11"
"03/31/12 11:26:11","36.3857","73.8","216.69","368","60.0","11"
"03/31/12 11:31:10","36.3934","130.3","217.85","607","60.03","11"
"03/31/12 11:36:10","36.4041","155.8","217.59","715","60.0","12"
"03/31/12 11:41:10","36.4133","100.4","217.02","479","60.03","13"
"03/31/12 11:46:10","36.4216","117.4","217.11","558","60.03","13"
"03/31/12 11:51:10","36.4328","181.3","217.26","825","60.03","14"
"03/31/12 11:56:11","36.4448","146.0","216.24","678","60.0","14"
"03/31/12 12:01:10","36.4566","144.2","216.26","665","60.07","15"
"03/31/12 12:06:10","36.4683","130.2","216.47","608","60.0","15"
"03/31/12 12:11:10","36.4765","99.1","215.37","480","60.03","15"
"03/31/12 12:16:10","36.4847","111.2","215.85","529","60.0","15"
"03/31/12 12:21:10","36.4928","115.1","215.45","548","60.0","15"
"03/31/12 12:26:10","36.5023","126.2","216.2","591","60.03","15"
"03/31/12 12:31:11","36.5127","138.2","216.82","643","60.03","15"
"03/31/12 12:36:10","36.5244","110.8","215.46","528","60.0","15"
"03/31/12 12:41:11","36.5359","151.7","216.49","701","60.03","16"
"03/31/12 12:46:10","36.5459","121.9","214.93","577","60.0","16"
"03/31/12 12:51:09","36.5545","80.0","214.42","396","60.0","16"
"03/31/12 12:56:10","36.5615","93.4","215.25","454","60.03","15"
"03/31/12 13:06:11","36.5763","93.1","215.59","453","60.03","15"
"03/31/12 13:11:09","36.5845","100.8","216.37","483","60.03","15"
"03/31/12 13:16:11","36.5919","96.3","215.65","466","60.0","15"
"03/31/12 13:21:10","36.5994","98.3","215.98","468","60.03","15"
"03/31/12 13:26:10","36.6066","83.2","215.07","406","60.0","15"
"03/31/12 13:31:10","36.613","72.7","214.32","367","60.0","15"
"03/31/12 13:36:10","36.6189","71.2","215.11","359","60.03","14"
"03/31/12 13:41:10","36.6243","71.8","215.88","359","60.0","14"
"03/31/12 13:46:11","36.6301","74.3","216.13","368","60.0","13"
"03/31/12 13:51:11","36.6359","72.3","216.13","355","60.03","13"
"03/31/12 13:56:09","36.6411","62.6","214.56","320","60.03","13"
"03/31/12 14:01:10","36.6455","61.9","215.18","215","60.03","13"
"03/31/12 14:06:10","36.6493","38.7","214.16","111","60.0","13"
"03/31/12 14:11:11","36.6524","34.8","214.11","117","60.03","13"
"03/31/12 14:16:11","36.6556","44.2","214.17","239","60.03","12"
"03/31/12 14:21:09","36.6583","27.3","214.18","269","60.0","12"
"03/31/12 14:26:11","36.6607","26.0","213.46","63","60.03","11"
"03/31/12 14:31:10","36.6627","23.5","213.49","248","60.03","11"
"03/31/12 14:36:11","36.6643","10.8","213.62","36","60.03","11"
"03/31/12 14:41:09","36.6659","22.1","214.02","150","60.03","11"
"03/31/12 14:46:10","36.6677","21.7","214.81","299","60.03","11"
"03/31/12 14:51:10","36.6693","22.9","214.18","213","60.0","11"
"03/31/12 14:56:09","36.6706","17.2","213.69","46","60.03","11"
"03/31/12 15:01:11","36.6718","11.2","213.73","46","60.03","11"
"03/31/12 15:06:11","36.6726","11.7","213.26","8","60.03","10"
"03/31/12 15:11:11","36.6736","11.8","212.81","20","60.0","10"
"03/31/12 15:16:10","36.675","10.8","213.2","18","60.0","10"
"03/31/12 15:21:10","36.6758","11.3","213.69","2","60.03","10"
"03/31/12 15:26:11","36.6767","14.8","212.85","1","60.03","10"
"03/31/12 15:31:10","36.6776","11.5","212.97","51","60.0","10"
