"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/31/12 15:36:10","36.6787","12.3","212.93","42","60.03","9"
"03/31/12 15:41:11","36.6797","12.9","212.41","5","60.03","9"
"03/31/12 15:46:10","36.6807","13.4","212.37","181","60.0","9"
"03/31/12 15:51:11","36.6822","19.0","212.49","250","60.03","9"
"03/31/12 15:56:11","36.6839","19.4","213.25","55","60.03","10"
"03/31/12 16:01:11","36.6853","15.7","214.3","211","60.0","10"
"03/31/12 16:06:09","36.6864","11.6","214.43","21","60.0","9"
"03/31/12 16:11:10","36.6872","11.7","214.79","41","60.03","9"
"03/31/12 16:16:11","36.688","15.2","215.62","6","60.0","9"
"03/31/12 16:21:11","36.6891","25.0","214.84","169","60.03","10"
"03/31/12 16:26:09","36.6904","7.6","214.76","98","60.03","10"
"03/31/12 16:31:10","36.6912","0.0","213.86","144","60.03","10"
"03/31/12 16:36:10","36.6922","12.0","214.34","3","60.0","10"
"03/31/12 16:41:10","36.6934","14.6","214.8","91","60.03","9"
"03/31/12 16:46:10","36.6951","21.9","215.09","23","60.03","10"
"03/31/12 16:51:11","36.6967","13.7","215.23","15","60.0","10"
"03/31/12 16:56:11","36.6983","14.8","215.41","27","60.03","9"
"03/31/12 17:01:11","36.6998","26.8","214.84","107","60.0","10"
"03/31/12 17:06:09","36.7011","19.6","215.17","226","60.03","9"
"03/31/12 17:11:09","36.7021","11.3","215.63","89","60.03","9"
"03/31/12 17:16:10","36.7032","4.3","214.41","216","60.0","9"
"03/31/12 17:21:11","36.704","11.6","214.05","34","60.03","9"
"03/31/12 17:26:09","36.7046","0.0","213.51","0","60.03","10"
"03/31/12 17:31:11","36.7049","7.5","212.95","152","60.03","10"
"03/31/12 17:36:09","36.7053","7.2","213.31","0","60.03","10"
"04/01/12 07:46:11","36.7055","10.4","212.75","1","60.03","8"
"04/01/12 07:51:11","36.7058","7.7","213.58","222","60.0","9"
"04/01/12 07:56:11","36.7062","14.4","213.68","29","60.03","9"
"04/01/12 08:01:11","36.7067","13.7","213.18","1","60.0","9"
"04/01/12 08:06:11","36.7072","0.0","213.82","0","60.03","9"
"04/01/12 08:16:11","36.7085","12.6","212.94","14","60.0","9"
"04/01/12 08:21:10","36.7093","14.2","212.63","0","60.03","9"
"04/01/12 08:26:11","36.7099","10.5","213.4","7","60.03","9"
"04/01/12 08:31:11","36.7106","14.0","213.27","19","60.0","9"
"04/01/12 08:36:12","36.7121","21.2","214.27","26","60.03","10"
"04/01/12 08:41:12","36.7137","27.4","213.73","43","60.03","10"
"04/01/12 08:46:10","36.7155","23.3","214.13","279","60.0","10"
"04/01/12 08:51:12","36.7175","23.7","213.42","57","60.0","10"
"04/01/12 08:56:10","36.7194","25.4","214.31","104","60.03","11"
"04/01/12 09:01:11","36.7221","26.3","214.08","245","60.03","11"
"04/01/12 09:06:11","36.7254","59.6","214.03","148","60.07","11"
"04/01/12 09:11:11","36.7293","44.1","213.72","287","60.0","11"
"04/01/12 09:16:10","36.733","35.1","214.74","166","60.03","12"
"04/01/12 09:21:11","36.7364","44.3","215.17","147","60.03","12"
"04/01/12 09:26:10","36.7404","42.1","213.98","173","60.03","13"
"04/01/12 09:31:10","36.7434","38.0","214.99","138","60.03","13"
"04/01/12 09:36:10","36.7467","40.0","215.38","141","60.0","13"
"04/01/12 09:41:12","36.7494","23.9","214.05","238","60.07","13"
"04/01/12 09:46:10","36.7516","45.1","214.6","124","60.0","13"
"04/01/12 09:51:11","36.7571","76.7","215.23","381","60.0","13"
"04/01/12 09:56:11","36.7633","83.4","215.94","409","60.0","14"
"04/01/12 10:01:11","36.7703","61.2","215.3","89","60.03","15"
"04/01/12 10:06:10","36.777","104.9","216.58","499","60.03","15"
"04/01/12 10:11:10","36.7873","175.6","216.92","802","60.03","17"
"04/01/12 10:16:12","36.7987","178.0","217.43","810","60.07","18"
"04/01/12 10:21:11","36.8092","78.9","215.7","389","60.03","19"
"04/01/12 10:26:11","36.8205","99.5","216.13","481","60.03","20"
"04/01/12 10:31:11","36.831","151.7","216.78","696","60.0","21"
"04/01/12 10:36:11","36.8426","141.7","216.19","661","60.03","22"
"04/01/12 10:41:10","36.8506","122.6","215.58","580","60.0","22"
"04/01/12 10:46:11","36.8606","116.6","215.34","556","60.03","22"
"04/01/12 10:51:11","36.8693","126.8","215.92","593","60.03","22"
"04/01/12 10:56:11","36.8802","143.4","216.3","671","60.03","22"
"04/01/12 11:01:11","36.893","133.8","216.17","622","60.0","23"
"04/01/12 11:06:11","36.9045","80.5","215.38","398","60.0","23"
"04/01/12 11:11:11","36.9158","182.1","217.19","831","60.03","24"
"04/01/12 11:16:10","36.9305","194.7","217.35","892","60.03","26"
"04/01/12 11:21:10","36.9369","57.3","214.43","108","60.03","25"
"04/01/12 11:26:11","36.9479","114.0","215.7","537","60.0","27"
"04/01/12 11:31:11","36.9604","170.1","219.39","770","60.03","27"
"04/01/12 11:36:11","36.9728","117.5","218.02","553","60.03","28"
"04/01/12 11:41:11","36.9822","126.8","217.71","592","60.0","28"
"04/01/12 11:46:11","36.9888","69.1","217.06","347","60.03","27"
"04/01/12 11:51:10","36.9934","66.9","216.31","335","60.0","26"
"04/01/12 11:56:11","36.998","65.3","216.0","412","60.03","25"
"04/01/12 12:01:10","37.0039","63.4","215.71","323","59.96","25"
"04/01/12 12:06:10","37.0114","128.7","217.75","599","60.03","24"
"04/01/12 12:11:11","37.019","73.9","216.18","368","60.03","24"
"04/01/12 12:16:10","37.0292","194.9","218.44","879","60.03","24"
"04/01/12 12:21:10","37.0439","142.2","216.71","656","60.0","25"
"04/01/12 12:26:11","37.0518","90.4","215.2","440","60.0","25"
"04/01/12 12:31:11","37.064","160.7","217.25","734","60.0","26"
"04/01/12 12:36:11","37.0727","115.5","216.48","544","60.03","25"
"04/01/12 12:41:10","37.083","190.0","217.82","876","60.03","25"
"04/01/12 12:46:11","37.0956","148.8","215.71","692","60.0","26"
"04/01/12 12:51:11","37.1088","190.4","217.53","857","60.0","27"
"04/01/12 12:56:12","37.1179","44.1","214.94","336","60.03","27"
"04/01/12 13:01:11","37.1212","36.2","215.21","130","60.03","25"
"04/01/12 13:06:11","37.1245","48.7","214.89","293","60.07","23"
"04/01/12 13:11:11","37.1284","42.5","215.71","94","60.0","22"
"04/01/12 13:16:11","37.1343","97.3","216.53","466","60.0","20"
"04/01/12 13:21:10","37.1427","86.9","215.44","423","60.0","20"
"04/01/12 13:26:11","37.1553","170.0","217.29","781","60.03","22"
"04/01/12 13:31:11","37.1638","78.1","215.68","386","60.03","22"
"04/01/12 13:36:11","37.1704","76.6","215.91","381","60.0","22"
"04/01/12 13:41:10","37.1812","194.2","217.55","879","60.0","24"
"04/01/12 13:46:11","37.195","174.8","217.13","799","60.03","26"
"04/01/12 13:51:10","37.2086","175.2","217.1","801","60.0","27"
"04/01/12 13:56:10","37.2237","194.9","218.45","885","60.03","29"
"04/01/12 14:01:11","37.2339","194.0","217.13","876","60.0","29"
"04/01/12 14:06:11","37.2477","68.9","214.86","350","60.0","30"
"04/01/12 14:11:10","37.2522","48.3","214.7","351","60.03","28"
"04/01/12 14:16:11","37.2617","81.2","215.3","397","60.03","28"
"04/01/12 14:21:11","37.268","65.0","214.85","331","60.0","27"
"04/01/12 14:26:11","37.2733","76.7","215.48","381","60.0","26"
"04/01/12 14:31:10","37.2793","69.9","214.35","348","60.0","26"
"04/01/12 14:36:10","37.2845","58.1","214.5","151","60.0","25"
"04/01/12 14:41:10","37.2899","79.8","214.98","392","60.0","25"
"04/01/12 14:46:10","37.2959","38.4","215.02","229","60.03","24"
"04/01/12 14:51:11","37.2985","30.9","215.0","182","60.03","23"
"04/01/12 14:56:11","37.3003","16.7","214.62","49","60.03","23"
"04/01/12 15:01:11","37.3015","15.6","214.43","4","60.0","20"
"04/01/12 15:06:12","37.3027","10.7","213.4","164","60.0","19"
"04/01/12 15:11:10","37.3042","13.9","214.2","12","60.0","18"
"04/01/12 15:16:11","37.3053","27.6","213.87","87","59.96","17"
"04/01/12 15:21:12","37.3073","29.5","215.67","270","60.0","16"
"04/01/12 15:26:11","37.3092","13.6","214.97","260","60.0","15"
"04/01/12 15:31:11","37.3113","33.8","215.29","262","60.03","15"
"04/01/12 15:36:12","37.3151","54.2","214.92","407","60.03","15"
"04/01/12 15:41:12","37.3218","111.5","216.69","529","60.0","15"
"04/01/12 15:46:11","37.3281","54.2","215.59","128","60.0","15"
"04/01/12 15:51:11","37.3325","55.6","215.44","115","60.03","15"
"04/01/12 15:56:11","37.3387","81.3","215.55","397","60.0","15"
"04/01/12 16:01:12","37.3464","80.5","215.94","394","60.03","15"
"04/01/12 16:06:10","37.3505","40.2","215.23","91","60.0","15"
"04/01/12 16:11:11","37.3542","57.9","214.91","357","60.0","15"
"04/01/12 16:16:12","37.3585","97.3","216.84","465","60.03","15"
"04/01/12 16:21:10","37.3645","57.3","215.02","423","60.03","15"
"04/01/12 16:26:11","37.3677","31.2","214.76","91","60.0","15"
"04/01/12 16:31:10","37.3711","49.4","215.04","280","60.03","15"
"04/01/12 16:36:11","37.374","45.7","215.18","327","60.03","15"
"04/01/12 16:41:11","37.3788","91.5","215.67","444","60.03","14"
"04/01/12 16:46:12","37.3836","43.9","214.48","337","60.0","14"
"04/01/12 16:51:10","37.3867","26.2","214.32","110","60.0","13"
"04/01/12 16:56:11","37.389","28.7","214.85","183","60.03","13"
"04/01/12 17:01:12","37.3911","19.8","214.94","19","60.03","13"
"04/01/12 17:06:10","37.393","10.1","214.26","205","60.0","13"
"04/01/12 17:11:11","37.3946","27.8","214.51","76","60.03","13"
"04/01/12 17:16:11","37.396","19.0","215.02","110","60.03","12"
"04/01/12 17:21:11","37.3973","12.0","214.1","13","60.0","12"
"04/01/12 17:26:11","37.3981","14.2","213.86","243","60.03","12"
"04/01/12 17:31:11","37.3987","13.8","214.59","80","60.0","11"
"04/01/12 17:36:12","37.3997","13.6","214.15","12","60.03","11"
"04/01/12 17:41:12","37.4008","19.2","215.31","39","60.03","11"
"04/01/12 17:46:12","37.4023","30.4","215.39","123","60.03","11"
"04/01/12 17:51:10","37.4031","12.9","214.98","59","60.03","11"
"04/01/12 17:56:10","37.4035","0.0","214.34","0","60.0","11"
"04/01/12 18:01:11","37.404","0.0","214.7","0","60.03","11"
"04/01/12 18:06:12","37.4043","10.3","215.18","1","60.07","10"
"04/01/12 18:11:12","37.4044","0.0","214.33","0","60.03","9"
"04/01/12 18:16:12","37.4044","0.0","215.18","0","60.03","9"
"04/02/12 07:16:11","37.4044","0.0","213.35","0","60.03","3"
"04/02/12 07:21:11","37.4044","0.0","213.49","0","60.07","3"
"04/02/12 07:46:11","37.4058","12.8","212.94","103","60.03","5"
"04/02/12 07:51:11","37.4063","11.0","213.05","59","60.0","5"
"04/02/12 07:56:11","37.4068","0.0","212.88","0","60.03","5"
"04/02/12 08:01:12","37.4072","7.1","213.85","126","60.03","5"
"04/02/12 08:06:10","37.4078","12.0","213.4","11","60.07","5"
"04/02/12 08:11:11","37.4088","16.9","213.01","91","60.0","6"
"04/02/12 08:16:10","37.4102","25.3","213.46","163","60.03","6"
"04/02/12 08:21:11","37.4115","15.4","212.87","0","60.0","6"
"04/02/12 08:26:12","37.4124","2.3","213.11","239","60.0","6"
"04/02/12 08:31:11","37.413","12.7","212.22","0","60.0","6"
"04/02/12 08:36:12","37.4143","13.2","213.03","25","60.0","6"
"04/02/12 08:41:12","37.4157","26.6","213.18","186","60.03","6"
"04/02/12 08:46:11","37.4172","28.5","213.27","102","60.0","6"
"04/02/12 08:56:11","37.4206","30.2","214.0","87","60.03","6"
"04/02/12 09:01:12","37.4223","28.8","213.85","242","60.0","6"
"04/02/12 09:06:12","37.4249","37.2","214.07","140","60.03","6"
"04/02/12 09:11:10","37.4265","12.0","214.24","11","60.03","6"
"04/02/12 09:16:12","37.4284","30.2","213.26","21","60.0","6"
"04/02/12 09:21:11","37.4301","22.5","213.67","248","60.03","6"
"04/02/12 09:26:11","37.4321","25.0","212.93","132","60.0","6"
"04/02/12 09:31:12","37.4335","34.8","214.27","111","60.0","6"
"04/02/12 09:36:10","37.4349","11.7","214.06","0","60.0","6"
"04/02/12 09:41:11","37.4376","35.4","214.07","352","60.0","6"
"04/02/12 09:46:12","37.441","42.8","213.55","246","60.03","6"
"04/02/12 09:51:12","37.4453","47.5","212.49","395","60.03","6"
"04/02/12 09:56:11","37.45","64.4","213.92","333","60.0","7"
"04/02/12 10:01:12","37.4555","66.6","214.47","340","60.03","7"
"04/02/12 10:06:11","37.4584","80.1","214.08","397","59.96","7"
"04/02/12 10:11:11","37.4624","57.0","213.79","216","60.03","7"
"04/02/12 10:16:12","37.4695","60.6","213.98","244","60.0","8"
"04/02/12 10:21:11","37.474","75.9","214.6","378","60.03","8"
"04/02/12 10:26:12","37.4805","85.5","215.29","418","60.03","8"
"04/02/12 10:31:12","37.4868","83.7","214.94","413","60.0","8"
"04/02/12 10:36:11","37.4932","89.8","215.29","439","60.03","9"
"04/02/12 10:41:11","37.5005","91.3","214.99","444","60.03","9"
"04/02/12 10:46:11","37.5075","78.7","214.48","388","60.03","9"
"04/02/12 10:51:12","37.5135","83.2","214.41","412","60.03","9"
"04/02/12 10:56:10","37.5201","87.4","214.79","427","60.03","9"
"04/02/12 11:01:11","37.5275","96.8","215.96","467","60.0","10"
"04/02/12 11:06:11","37.5351","103.8","216.5","494","60.0","10"
"04/02/12 11:11:10","37.5453","127.3","215.78","596","60.0","11"
"04/02/12 11:16:12","37.5552","195.9","217.07","890","60.0","11"
"04/02/12 11:21:12","37.5703","195.5","216.91","887","60.0","13"
"04/02/12 11:26:12","37.5848","140.1","215.01","656","60.03","14"
"04/02/12 11:31:12","37.5962","114.6","214.85","547","60.0","14"
"04/02/12 11:36:11","37.6046","113.5","215.83","536","60.0","13"
"04/02/12 11:41:12","37.6139","135.7","215.78","640","60.03","13"
"04/02/12 11:46:11","37.6239","97.3","215.21","472","60.0","13"
"04/02/12 11:56:12","37.641","92.8","214.41","449","60.0","13"
"04/02/12 12:01:12","37.6473","79.7","215.26","394","60.03","13"
"04/02/12 12:06:11","37.6557","138.0","215.5","644","60.0","13"
"04/02/12 12:11:11","37.6692","196.0","216.34","891","60.0","13"
"04/02/12 12:16:11","37.6821","134.4","215.68","629","60.03","14"
"04/02/12 12:21:11","37.6945","183.1","216.12","833","60.0","15"
"04/02/12 12:26:12","37.7095","195.5","216.87","886","60.0","15"
"04/02/12 12:31:11","37.7243","196.2","216.75","889","60.0","16"
"04/02/12 12:36:11","37.7367","171.3","217.01","785","60.0","16"
"04/02/12 12:41:12","37.7469","146.9","215.73","681","60.0","15"
"04/02/12 12:46:11","37.7577","130.4","215.8","612","60.0","15"
"04/02/12 12:51:12","37.7676","116.8","215.94","551","60.03","15"
"04/02/12 12:56:10","37.7756","102.7","215.89","490","60.03","14"
"04/02/12 13:01:11","37.7889","195.4","216.5","895","60.0","15"
"04/02/12 13:06:11","37.8041","196.1","217.22","894","60.03","15"
"04/02/12 13:11:11","37.8194","196.0","217.38","877","60.03","17"
"04/02/12 13:16:12","37.8347","195.2","216.34","886","59.96","17"
"04/02/12 13:21:12","37.85","195.6","217.65","882","60.0","17"
"04/02/12 13:26:10","37.8651","195.5","217.94","880","60.0","18"
"04/02/12 13:31:12","37.8804","195.4","217.43","886","60.03","17"
"04/02/12 13:36:12","37.8957","195.1","217.57","886","60.0","18"
"04/02/12 13:41:11","37.9108","194.2","216.54","887","60.0","18"
"04/02/12 13:46:12","37.926","194.3","216.59","884","60.03","18"
"04/02/12 13:51:10","37.9411","192.9","216.95","877","60.03","18"
"04/02/12 13:56:11","37.956","189.1","217.26","855","59.96","18"
"04/02/12 14:01:12","37.9705","185.0","217.5","844","60.03","18"
"04/02/12 14:06:11","37.9849","183.6","216.84","837","60.03","18"
"04/02/12 14:11:12","37.9991","183.9","217.57","833","60.0","18"
"04/02/12 14:16:12","38.0134","181.3","218.74","820","60.0","18"
"04/02/12 14:21:10","38.0273","177.5","217.58","808","60.0","18"
"04/02/12 14:26:11","38.0411","176.7","217.79","805","60.03","17"
"04/02/12 14:31:11","38.0548","174.8","218.25","793","60.03","17"
"04/02/12 14:36:12","38.0684","172.0","217.01","785","60.0","17"
"04/02/12 14:41:12","38.0817","169.7","217.31","780","60.0","17"
"04/02/12 14:46:12","38.095","167.6","218.78","765","60.0","17"
"04/02/12 14:51:12","38.1078","164.3","217.69","753","59.96","16"
"04/02/12 14:56:12","38.1206","162.4","217.97","740","60.03","16"
"04/02/12 15:01:12","38.1331","160.0","216.71","737","60.0","16"
"04/02/12 15:06:12","38.1456","159.3","216.55","733","60.0","16"
"04/02/12 15:11:11","38.1579","158.4","216.18","731","60.0","16"
"04/02/12 15:16:12","38.1703","157.7","215.88","730","60.03","16"
"04/02/12 15:21:12","38.1825","154.6","215.97","717","60.0","16"
"04/02/12 15:26:12","38.1945","154.6","216.32","720","60.0","16"
"04/02/12 15:31:11","38.2065","158.6","217.52","728","60.03","16"
"04/02/12 15:36:12","38.2165","96.0","215.62","466","60.0","15"
"04/02/12 15:41:11","38.2232","74.0","214.73","373","60.0","15"
"04/02/12 15:46:11","38.2324","150.0","215.44","694","60.03","15"
"04/02/12 15:51:12","38.2402","89.2","214.83","436","60.03","14"
"04/02/12 15:56:12","38.2482","105.8","215.17","507","60.0","14"
"04/02/12 16:01:11","38.2579","115.5","216.64","545","60.03","14"
"04/02/12 16:06:12","38.2658","87.7","215.01","430","60.0","14"
"04/02/12 16:11:12","38.2725","78.0","214.76","384","60.0","13"
"04/02/12 16:16:11","38.2794","67.9","214.22","371","60.0","13"
"04/02/12 16:21:11","38.2847","115.9","215.61","550","60.0","13"
"04/02/12 16:26:12","38.2919","90.4","215.83","440","60.07","13"
"04/02/12 16:31:11","38.2966","55.3","214.16","125","60.0","13"
"04/02/12 16:36:11","38.3025","104.7","215.26","500","60.0","13"
"04/02/12 16:41:12","38.3094","50.0","214.64","360","60.0","13"
"04/02/12 16:46:12","38.3162","64.5","215.53","415","60.0","13"
"04/02/12 16:51:11","38.3217","100.8","215.34","485","60.03","13"
"04/02/12 16:56:12","38.3288","83.5","215.67","411","60.0","13"
"04/02/12 17:01:11","38.3347","69.3","214.87","351","60.07","13"
"04/02/12 17:06:11","38.3398","63.4","214.67","324","60.0","13"
"04/02/12 17:11:12","38.3442","48.0","214.94","285","60.07","13"
"04/02/12 17:16:10","38.348","53.8","214.22","132","60.0","12"
"04/02/12 17:21:12","38.3521","64.0","215.02","235","60.03","12"
"04/02/12 17:26:11","38.3558","49.7","215.06","280","60.0","12"
"04/02/12 17:31:11","38.359","43.3","214.63","330","60.0","11"
"04/02/12 17:36:11","38.362","33.6","214.8","313","60.07","11"
"04/02/12 17:41:11","38.3646","28.7","214.14","111","60.0","11"
"04/02/12 17:46:12","38.367","25.9","214.32","32","60.0","11"
"04/02/12 17:51:12","38.3689","23.5","214.19","56","60.03","11"
"04/02/12 17:56:11","38.3704","21.0","214.11","239","60.07","11"
"04/02/12 18:01:11","38.3712","13.2","213.0","6","60.03","10"
"04/02/12 18:06:11","38.3719","0.0","213.59","0","60.03","10"
"04/02/12 18:11:11","38.3722","0.0","213.71","114","60.03","9"
"04/02/12 18:16:11","38.3725","8.3","213.44","0","60.0","9"
"04/02/12 18:21:11","38.3727","0.0","213.79","0","60.03","9"
"04/03/12 07:21:12","38.3727","0.0","212.2","0","60.03","6"
"04/03/12 08:11:12","38.3727","0.0","212.81","0","60.03","6"
"04/03/12 08:16:11","38.3727","0.0","212.02","0","60.03","6"
"04/03/12 08:21:12","38.3727","0.0","214.03","0","60.03","6"
"04/03/12 08:26:11","38.373","10.5","213.63","1","60.03","7"
"04/03/12 08:31:12","38.3735","0.0","214.11","0","60.03","7"
"04/03/12 08:36:13","38.3739","13.4","213.27","0","60.03","7"
"04/03/12 08:41:11","38.3743","0.0","212.64","0","60.07","8"
"04/03/12 08:46:11","38.3747","0.0","212.98","0","60.0","8"
"04/03/12 08:51:12","38.3753","9.4","213.38","103","60.03","8"
"04/03/12 08:56:12","38.376","15.8","213.48","6","60.03","8"
"04/03/12 09:01:11","38.3768","14.6","214.32","0","60.03","8"
"04/03/12 09:06:12","38.3774","15.6","213.64","23","60.03","8"
"04/03/12 09:11:11","38.3781","11.7","213.24","2","60.03","9"
"04/03/12 09:16:12","38.3791","14.6","213.88","3","60.03","9"
"04/03/12 09:21:12","38.3801","15.3","213.34","11","59.96","9"
"04/03/12 09:26:13","38.3811","14.1","214.49","1","60.03","9"
"04/03/12 09:31:13","38.3822","17.8","213.97","34","60.03","9"
"04/03/12 09:36:11","38.3837","20.9","213.91","80","60.03","9"
"04/03/12 09:46:12","38.3858","13.2","213.26","14","60.0","9"
"04/03/12 09:51:12","38.3867","1.1","213.87","141","60.0","9"
"04/03/12 09:56:13","38.388","24.2","214.4","97","60.03","10"
"04/03/12 10:01:13","38.3895","28.1","213.75","102","60.03","10"
"04/03/12 10:06:11","38.3917","37.9","214.34","377","60.03","10"
"04/03/12 10:11:11","38.3952","49.9","214.01","358","60.07","11"
"04/03/12 10:16:12","38.3976","26.8","214.13","37","60.0","11"
"04/03/12 10:21:12","38.399","18.4","213.66","121","60.03","11"
"04/03/12 10:26:13","38.4008","29.8","213.43","110","60.03","11"
"04/03/12 10:31:11","38.4029","26.0","212.32","56","60.0","11"
"04/03/12 10:36:12","38.4052","58.0","213.06","353","60.0","11"
"04/03/12 10:41:12","38.4097","42.7","213.9","270","60.0","11"
"04/03/12 10:46:12","38.4143","64.2","214.13","329","60.0","11"
"04/03/12 10:51:12","38.4182","63.9","214.16","327","60.0","12"
"04/03/12 10:56:11","38.4229","57.9","215.49","436","60.07","12"
"04/03/12 11:01:12","38.4276","79.6","216.34","394","60.0","13"
"04/03/12 11:06:11","38.4333","46.9","215.02","357","60.0","13"
"04/03/12 11:11:11","38.4385","79.5","215.5","393","60.03","13"
"04/03/12 11:16:12","38.4446","96.3","214.96","465","60.0","13"
"04/03/12 11:21:13","38.4551","94.7","215.79","461","60.03","14"
"04/03/12 11:26:12","38.4641","106.8","216.28","512","60.03","15"
"04/03/12 11:31:12","38.4754","110.3","214.88","527","60.0","16"
"04/03/12 11:36:12","38.4873","104.4","215.16","501","60.03","17"
"04/03/12 11:41:11","38.5001","131.6","215.48","615","60.0","18"
"04/03/12 11:46:12","38.5102","143.2","216.61","661","60.0","18"
"04/03/12 11:51:11","38.5217","109.3","215.48","521","60.03","18"
"04/03/12 11:56:12","38.5332","151.8","216.85","704","60.0","19"
"04/03/12 12:01:13","38.5428","114.9","215.72","544","60.0","18"
"04/03/12 12:06:11","38.5522","91.0","215.32","442","60.0","18"
"04/03/12 12:11:12","38.5596","104.6","215.99","498","60.03","18"
"04/03/12 12:16:12","38.5703","137.2","216.61","637","60.0","19"
"04/03/12 12:21:12","38.5796","93.5","215.84","453","60.0","19"
"04/03/12 12:26:12","38.5891","146.1","216.67","676","60.03","19"
"04/03/12 12:31:12","38.597","191.4","217.28","876","60.03","19"
"04/03/12 12:36:12","38.6065","179.5","216.86","846","60.0","19"
"04/03/12 12:41:13","38.6188","190.0","217.07","856","60.0","19"
"04/03/12 12:46:12","38.632","99.5","215.2","479","60.03","20"
"04/03/12 12:51:12","38.645","138.7","216.85","649","60.03","21"
"04/03/12 12:56:13","38.6582","195.1","217.91","889","60.03","22"
"04/03/12 13:01:13","38.673","194.9","217.59","884","60.03","22"
"04/03/12 13:06:11","38.6877","194.2","217.98","883","60.03","23"
"04/03/12 13:11:12","38.7029","194.5","217.58","884","60.03","24"
"04/03/12 13:16:11","38.718","194.1","217.83","887","60.03","25"
"04/03/12 13:21:12","38.7332","194.2","217.49","884","60.03","25"
"04/03/12 13:26:12","38.7483","194.8","217.28","885","60.03","25"
"04/03/12 13:36:11","38.7782","194.3","218.35","876","60.03","25"
"04/03/12 13:41:11","38.7934","194.0","217.76","878","60.03","25"
"04/03/12 13:46:13","38.8086","192.2","218.24","871","60.0","25"
"04/03/12 13:51:11","38.8234","190.2","219.24","858","60.03","26"
"04/03/12 13:56:11","38.8382","187.8","217.93","855","60.03","26"
"04/03/12 14:01:13","38.8529","187.6","217.22","855","60.03","26"
"04/03/12 14:06:11","38.8672","184.3","217.86","836","60.0","26"
"04/03/12 14:11:13","38.8817","183.7","217.91","834","60.03","26"
"04/03/12 14:16:11","38.8959","182.6","217.07","834","60.0","26"
"04/03/12 14:21:13","38.9102","180.0","217.34","823","60.03","26"
"04/03/12 14:26:11","38.9241","177.5","217.91","814","60.03","26"
"04/03/12 14:31:12","38.9379","175.1","217.29","798","60.0","26"
"04/03/12 14:36:12","38.9513","172.7","217.31","785","60.0","26"
"04/03/12 14:41:11","38.9646","169.1","217.45","770","60.0","26"
"04/03/12 14:46:12","38.9778","167.9","217.92","767","60.0","27"
"04/03/12 14:51:12","38.9909","165.9","218.02","759","60.03","27"
"04/03/12 14:56:11","39.0037","163.7","217.43","749","60.03","26"
"04/03/12 15:01:12","39.0164","160.9","218.21","737","60.03","26"
"04/03/12 15:06:12","39.0288","156.9","218.06","723","60.0","26"
"04/03/12 15:11:13","39.041","155.2","218.71","714","60.03","26"
"04/03/12 15:21:11","39.0647","150.0","218.74","687","60.03","25"
"04/03/12 15:26:12","39.0763","146.5","217.25","674","60.03","25"
"04/03/12 15:31:13","39.0876","143.6","217.14","665","60.03","25"
"04/03/12 15:36:12","39.0987","140.1","216.38","654","60.03","25"
"04/03/12 15:41:13","39.1095","137.1","216.78","636","60.0","24"
"04/03/12 15:46:12","39.12","132.6","216.79","621","60.03","24"
"04/03/12 15:51:12","39.1302","129.4","215.73","606","60.0","24"
"04/03/12 15:56:12","39.1401","125.4","216.05","593","60.03","24"
"04/03/12 16:01:13","39.1498","122.4","217.09","573","60.07","24"
"04/03/12 16:06:13","39.1592","118.0","216.48","560","60.03","23"
"04/03/12 16:11:12","39.1682","114.8","216.71","544","60.03","23"
"04/03/12 16:16:11","39.177","110.1","216.08","523","60.03","22"
"04/03/12 16:21:11","39.1854","106.3","215.86","505","60.03","22"
"04/03/12 16:26:12","39.1936","101.8","215.68","490","60.03","22"
"04/03/12 16:31:12","39.2013","97.6","215.23","472","60.0","22"
"04/03/12 16:36:13","39.2088","93.7","215.47","451","60.03","21"
"04/03/12 16:41:11","39.2159","89.1","215.46","434","60.03","21"
"04/03/12 16:46:12","39.2226","84.7","215.09","416","60.0","20"
"04/03/12 16:51:13","39.2291","80.2","215.2","396","60.03","20"
"04/03/12 16:56:12","39.235","75.5","215.07","378","60.03","20"
"04/03/12 17:01:11","39.2407","70.9","215.43","357","60.07","20"
"04/03/12 17:06:12","39.246","66.1","213.77","337","60.07","19"
"04/03/12 17:11:13","39.251","61.3","215.29","316","60.03","19"
"04/03/12 17:16:11","39.2555","46.6","215.01","265","60.0","19"
"04/03/12 17:21:12","39.2597","59.7","214.65","312","60.0","19"
"04/03/12 17:26:11","39.2635","51.3","215.25","299","60.03","19"
"04/03/12 17:31:13","39.267","48.0","214.77","111","60.03","19"
"04/03/12 17:36:11","39.2701","32.7","214.78","180","60.03","18"
"04/03/12 17:41:12","39.2729","29.8","216.1","112","60.07","18"
"04/03/12 17:46:12","39.2753","33.4","213.93","118","60.03","18"
"04/03/12 17:51:12","39.2774","32.7","214.51","87","60.03","18"
"04/03/12 17:56:13","39.2792","14.1","213.71","22","60.03","17"
"04/03/12 18:01:11","39.2807","23.6","214.17","58","60.0","17"
"04/03/12 18:06:12","39.2818","12.7","214.8","8","60.0","17"
"04/03/12 18:11:12","39.2828","13.3","214.45","8","60.0","16"
"04/03/12 18:16:13","39.2835","0.0","214.07","0","60.03","16"
"04/03/12 18:21:11","39.2841","0.0","214.11","0","60.07","16"
"04/03/12 18:26:11","39.2844","14.2","213.92","4","60.03","15"
"04/04/12 06:56:13","39.2844","0.0","213.94","151","60.03","4"
"04/04/12 07:01:11","39.2847","0.0","213.55","0","60.0","5"
"04/04/12 07:06:13","39.2852","10.3","213.87","268","60.03","6"
"04/04/12 07:11:11","39.286","13.1","213.31","4","60.03","6"
"04/04/12 07:16:12","39.2871","13.4","213.85","88","60.03","6"
"04/04/12 07:21:13","39.2884","19.3","213.95","247","60.0","6"
"04/04/12 07:26:12","39.2901","14.8","213.45","39","60.03","7"
"04/04/12 07:31:12","39.2921","24.7","213.32","62","60.03","8"
"04/04/12 07:36:12","39.2945","30.9","214.17","283","60.0","8"
"04/04/12 07:41:12","39.2972","32.8","212.91","215","60.03","9"
"04/04/12 07:46:12","39.3003","48.4","212.32","146","60.03","9"
"04/04/12 07:51:13","39.3038","51.6","214.17","196","60.0","10"
"04/04/12 07:56:13","39.3077","43.9","214.36","377","60.03","10"
"04/04/12 08:01:12","39.3115","40.4","215.2","417","60.0","11"
"04/04/12 08:06:13","39.3153","48.4","215.38","226","60.0","11"
"04/04/12 08:11:12","39.3196","68.4","215.37","348","60.0","11"
"04/04/12 08:16:13","39.3252","73.8","215.32","369","60.0","11"
"04/04/12 08:21:13","39.3311","79.0","215.6","389","60.0","11"
"04/04/12 08:26:13","39.3375","83.7","214.96","412","60.0","11"
"04/04/12 08:31:13","39.3442","89.3","216.08","431","60.0","11"
"04/04/12 08:36:12","39.3513","93.3","215.55","453","60.03","12"
"04/04/12 08:41:12","39.3587","98.3","215.14","475","60.03","12"
"04/04/12 08:46:13","39.3666","103.4","215.57","495","60.03","12"
"04/04/12 08:51:13","39.3748","107.4","215.76","514","60.03","13"
"04/04/12 08:56:12","39.3833","111.2","216.53","529","60.03","13"
"04/04/12 09:01:12","39.392","115.4","216.6","546","60.03","13"
"04/04/12 09:06:11","39.4012","120.3","216.2","567","60.03","13"
"04/04/12 09:11:13","39.4107","123.7","216.4","583","60.03","14"
"04/04/12 09:16:13","39.4206","127.4","216.55","595","60.0","15"
"04/04/12 09:21:12","39.4305","130.8","215.71","616","60.03","15"
"04/04/12 09:26:13","39.441","134.7","216.36","632","60.0","15"
"04/04/12 09:31:13","39.4515","137.7","215.33","643","60.03","16"
"04/04/12 09:36:12","39.4624","141.2","216.22","658","60.0","17"
"04/04/12 09:41:12","39.4735","144.5","215.3","673","60.03","17"
"04/04/12 09:46:13","39.485","149.4","216.51","691","60.03","17"
"04/04/12 09:51:13","39.4968","151.7","216.8","701","60.07","17"
"04/04/12 09:56:14","39.5087","155.0","216.86","713","60.07","17"
"04/04/12 10:01:14","39.521","159.0","217.22","725","60.0","17"
"04/04/12 10:06:15","39.5334","159.8","217.5","739","60.03","18"
"04/04/12 10:11:14","39.546","162.0","216.87","745","60.03","18"
"04/04/12 10:16:15","39.5588","165.3","217.33","760","60.03","19"
"04/04/12 10:21:14","39.5716","166.9","217.0","766","60.0","19"
"04/04/12 10:26:15","39.5847","170.0","217.69","778","60.07","19"
"04/04/12 10:31:14","39.598","172.2","216.95","790","60.0","20"
"04/04/12 10:36:15","39.6116","176.9","218.08","801","60.0","19"
"04/04/12 10:41:15","39.6254","177.9","218.05","812","60.03","20"
"04/04/12 10:46:14","39.6393","178.9","217.23","814","60.03","20"
"04/04/12 10:51:14","39.6533","180.3","218.76","817","60.03","20"
"04/04/12 10:56:14","39.6675","182.3","217.55","830","60.03","21"
"04/04/12 11:01:14","39.6818","184.5","218.56","835","60.0","22"
"04/04/12 11:06:15","39.6962","185.6","218.2","845","60.03","22"
"04/04/12 11:11:15","39.7108","187.9","218.05","853","60.03","22"
"04/04/12 11:16:14","39.7255","189.8","218.25","863","60.0","22"
"04/04/12 11:21:14","39.7403","189.7","218.41","859","60.03","22"
"04/04/12 11:26:15","39.7551","190.1","218.27","860","60.0","23"
"04/04/12 11:31:15","39.7699","191.4","217.92","866","60.0","23"
"04/04/12 11:36:14","39.7849","193.3","218.29","874","60.0","23"
"04/04/12 11:41:15","39.8001","194.9","217.62","881","60.0","23"
"04/04/12 11:46:14","39.8153","194.9","218.12","884","60.03","22"
"04/04/12 11:51:14","39.8305","194.3","216.66","890","60.03","22"
"04/04/12 11:56:14","39.8457","194.8","217.9","880","60.03","23"
"04/04/12 12:01:15","39.861","194.8","218.12","881","60.03","23"
"04/04/12 12:06:14","39.8761","195.3","218.11","879","59.96","23"
"04/04/12 12:11:14","39.8913","194.5","217.6","883","60.0","23"
"04/04/12 12:16:15","39.9065","195.6","218.36","877","60.0","24"
"04/04/12 12:21:14","39.9217","194.4","217.62","881","60.0","23"
"04/04/12 12:26:15","39.9369","195.3","217.62","883","60.03","23"
"04/04/12 12:31:14","39.9521","194.3","217.84","887","60.0","23"
"04/04/12 12:36:15","39.9674","194.6","217.97","873","60.0","23"
"04/04/12 12:41:15","39.9825","194.9","217.3","881","60.03","23"
"04/04/12 12:46:15","39.9977","194.5","217.22","884","60.03","24"
"04/04/12 12:51:14","40.0129","195.2","217.53","884","60.03","25"
"04/04/12 12:56:14","40.0281","194.3","217.58","885","60.03","25"
"04/04/12 13:01:15","40.0433","195.1","218.01","885","60.03","25"
"04/04/12 13:06:14","40.0585","194.7","217.9","882","60.0","24"
"04/04/12 13:16:15","40.0889","195.0","218.14","881","60.03","24"
"04/04/12 13:21:15","40.1041","194.5","217.61","881","60.0","24"
"04/04/12 13:26:14","40.1193","194.6","218.16","882","60.03","24"
"04/04/12 13:31:15","40.1344","193.4","218.38","874","60.03","24"
"04/04/12 13:36:14","40.1495","192.3","218.27","875","60.03","24"
"04/04/12 13:46:15","40.1794","188.5","218.17","851","60.0","24"
"04/04/12 13:51:14","40.1941","188.5","218.37","856","60.0","24"
"04/04/12 13:56:15","40.2088","188.0","218.23","850","60.0","24"
"04/04/12 14:06:15","40.2379","184.2","217.13","840","60.0","24"
"04/04/12 14:11:14","40.2522","184.7","217.25","842","60.0","23"
"04/04/12 14:16:15","40.2667","183.2","218.07","833","60.0","23"
"04/04/12 14:21:14","40.2807","179.6","217.04","814","60.03","23"
"04/04/12 14:26:15","40.2947","178.9","217.8","811","60.03","22"
"04/04/12 14:31:14","40.3086","177.3","217.42","805","60.0","22"
"04/04/12 14:36:15","40.3224","174.8","217.55","798","60.03","22"
"04/04/12 14:41:15","40.3358","171.0","217.36","780","59.96","22"
"04/04/12 14:46:14","40.349","167.8","217.07","770","60.0","22"
"04/04/12 14:51:14","40.3621","168.4","217.63","772","60.03","21"
"04/04/12 14:56:15","40.3752","166.1","217.96","757","60.0","20"
"04/04/12 15:01:15","40.388","163.4","217.62","747","60.0","20"
"04/04/12 15:06:15","40.4007","160.7","217.94","734","60.03","20"
"04/04/12 15:11:14","40.4129","156.6","217.21","725","60.0","20"
"04/04/12 15:16:14","40.425","153.1","217.74","704","60.0","20"
"04/04/12 15:26:14","40.4485","146.5","216.62","677","60.0","20"
"04/04/12 15:31:15","40.4597","143.3","217.34","666","60.03","20"
"04/04/12 15:36:15","40.4708","139.6","216.89","651","60.03","20"
"04/04/12 15:41:15","40.4815","137.0","215.91","642","60.03","19"
"04/04/12 15:46:15","40.4921","134.6","215.8","628","59.96","19"
"04/04/12 15:51:15","40.5024","130.3","215.99","611","60.0","19"
"04/04/12 15:56:14","40.5124","125.9","216.82","589","60.03","19"
"04/04/12 16:01:14","40.5221","122.0","215.47","579","60.03","19"
"04/04/12 16:06:14","40.5315","119.1","215.44","567","60.03","18"
"04/04/12 16:11:14","40.5406","114.8","216.49","541","60.0","18"
"04/04/12 16:16:14","40.5494","111.2","215.93","527","60.03","18"
"04/04/12 16:21:14","40.5579","106.9","215.55","511","60.03","18"
"04/04/12 16:26:15","40.5662","102.9","215.43","496","60.03","17"
"04/04/12 16:31:14","40.574","98.8","214.84","478","60.0","17"
"04/04/12 16:36:14","40.5816","94.4","215.33","459","60.0","17"
"04/04/12 16:41:14","40.5888","90.4","216.08","438","60.0","16"
"04/04/12 16:46:14","40.5956","85.5","215.85","419","60.0","16"
"04/04/12 16:51:15","40.6021","81.1","215.21","397","60.0","15"
"04/04/12 16:56:15","40.6082","75.9","215.26","380","60.03","15"
"04/04/12 17:01:14","40.6139","71.1","214.89","359","60.07","15"
"04/04/12 17:06:14","40.6193","66.9","215.0","335","60.03","14"
"04/04/12 17:11:15","40.6243","62.2","214.66","317","60.03","14"
"04/04/12 17:16:14","40.6288","49.8","214.87","399","60.03","14"
"04/04/12 17:21:14","40.633","54.6","214.31","401","60.03","14"
"04/04/12 17:26:14","40.6369","49.9","214.47","381","60.07","14"
"04/04/12 17:31:14","40.6404","37.1","215.02","188","60.0","14"
"04/04/12 17:36:15","40.6436","43.0","215.06","241","60.03","13"
"04/04/12 17:41:15","40.6463","38.7","214.56","144","60.03","13"
"04/04/12 17:46:15","40.6488","26.6","215.3","73","60.03","13"
"04/04/12 17:51:14","40.6508","14.6","214.71","270","60.03","13"
"04/04/12 17:56:14","40.6526","22.0","214.65","79","60.03","13"
"04/04/12 18:01:15","40.6541","24.3","215.35","175","60.07","13"
"04/04/12 18:06:15","40.6554","12.1","213.28","10","60.03","12"
"04/04/12 18:11:16","40.6563","4.0","214.07","147","60.0","12"
"04/04/12 18:16:14","40.6571","0.0","214.14","0","60.07","12"
"04/04/12 18:21:15","40.6576","0.0","214.53","0","60.03","11"
"04/04/12 18:26:16","40.658","13.6","214.04","5","60.03","11"
"04/05/12 06:56:17","40.6582","0.0","212.62","0","60.0","2"
"04/05/12 07:01:16","40.6585","7.5","213.18","0","60.03","2"
"04/05/12 07:06:14","40.6591","13.2","212.98","39","60.0","3"
"04/05/12 07:11:15","40.66","14.8","213.63","22","60.03","3"
"04/05/12 07:16:14","40.6612","15.8","214.03","37","60.0","3"
"04/05/12 07:21:15","40.6626","16.2","214.32","124","60.03","4"
"04/05/12 07:26:15","40.6644","17.8","215.16","20","60.03","4"
"04/05/12 07:31:16","40.6665","33.5","214.65","156","60.0","4"
"04/05/12 07:36:15","40.669","38.6","215.05","294","60.03","5"
"04/05/12 07:41:15","40.6718","42.8","214.35","183","60.0","5"
"04/05/12 07:46:14","40.6751","44.1","214.57","106","60.07","5"
"04/05/12 07:51:14","40.6787","42.3","214.68","375","60.0","6"
"04/05/12 07:56:15","40.6826","44.1","214.19","354","60.03","6"
"04/05/12 08:01:15","40.6864","46.4","214.2","106","60.0","6"
"04/05/12 08:06:16","40.6903","50.6","214.49","202","60.03","6"
"04/05/12 08:11:16","40.6941","56.7","214.7","173","60.03","6"
"04/05/12 08:16:15","40.6998","76.2","215.15","379","60.0","6"
"04/05/12 08:21:15","40.7059","81.3","215.9","401","60.0","7"
"04/05/12 08:26:14","40.7125","86.7","215.1","426","60.03","7"
"04/05/12 08:31:15","40.7193","91.3","214.77","447","60.03","7"
"04/05/12 08:36:15","40.7267","96.2","215.03","469","60.03","8"
"04/05/12 08:41:15","40.7343","101.3","215.18","488","60.03","8"
"04/05/12 08:46:14","40.7424","106.3","216.14","508","60.03","8"
"04/05/12 08:51:15","40.7508","110.7","215.78","526","60.0","9"
"04/05/12 08:56:14","40.7596","115.2","216.82","546","60.0","9"
"04/05/12 09:01:14","40.7687","119.2","216.79","563","60.0","9"
"04/05/12 09:06:15","40.7781","122.9","216.77","580","60.03","9"
"04/05/12 09:11:16","40.788","128.3","217.31","592","60.03","10"
"04/05/12 09:16:16","40.7981","131.5","216.3","614","60.03","10"
"04/05/12 09:21:15","40.8084","135.1","216.55","632","60.03","11"
"04/05/12 09:26:16","40.8192","139.0","217.07","646","60.03","11"
"04/05/12 09:31:15","40.83","142.8","217.3","663","60.03","11"
"04/05/12 09:36:16","40.8413","146.3","217.48","675","60.0","12"
"04/05/12 09:41:16","40.8527","148.9","216.75","685","60.0","13"
"04/05/12 09:46:14","40.8644","151.7","217.56","699","60.0","13"
"04/05/12 09:51:15","40.8764","154.6","216.56","711","60.03","13"
"04/05/12 09:56:16","40.8886","157.8","216.84","728","60.03","14"
"04/05/12 10:01:14","40.9009","159.7","216.52","738","60.03","15"
"04/05/12 10:06:15","40.9135","162.2","216.96","747","60.03","15"
"04/05/12 10:11:15","40.9263","166.6","216.32","770","60.0","15"
"04/05/12 10:16:15","40.9395","168.6","216.95","778","60.0","16"
"04/05/12 10:21:15","40.9526","170.6","217.58","778","60.0","17"
"04/05/12 10:26:15","40.966","173.9","218.0","787","60.0","17"
"04/05/12 10:31:16","40.9796","176.0","217.77","803","60.03","17"
"04/05/12 10:36:15","40.9934","175.7","217.3","799","60.03","18"
"04/05/12 10:41:15","41.0071","175.7","218.16","801","60.03","19"
"04/05/12 10:46:15","41.0209","179.4","217.46","819","60.03","20"
"04/05/12 10:51:16","41.0348","180.6","218.3","820","60.03","20"
"04/05/12 10:56:14","41.0491","183.1","217.95","832","60.03","20"
"04/05/12 11:01:15","41.0634","184.5","216.98","840","60.0","21"
"04/05/12 11:06:14","41.0779","185.7","217.29","850","60.03","22"
"04/05/12 11:11:15","41.0925","189.9","217.21","860","60.0","22"
"04/05/12 11:16:14","41.1072","189.7","216.98","863","60.0","22"
"04/05/12 11:21:16","41.122","189.2","217.02","857","60.03","22"
"04/05/12 11:26:15","41.1369","192.7","217.39","877","60.03","22"
"04/05/12 11:31:16","41.1521","195.1","217.1","885","60.03","22"
"04/05/12 11:36:14","41.1673","195.5","217.39","883","60.0","22"
"04/05/12 11:41:14","41.1825","194.7","217.21","882","60.0","22"
"04/05/12 11:46:15","41.1977","194.3","216.85","885","60.03","22"
"04/05/12 11:51:16","41.213","195.2","217.71","880","60.0","22"
"04/05/12 11:56:15","41.2281","194.9","217.26","879","60.03","22"
"04/05/12 12:01:16","41.2433","194.3","217.92","881","60.03","23"
"04/05/12 12:06:15","41.2585","194.7","217.81","881","60.07","23"
"04/05/12 12:11:15","41.2736","194.7","217.58","884","60.03","23"
"04/05/12 12:16:15","41.2889","194.3","216.95","885","60.0","24"
"04/05/12 12:21:15","41.304","195.1","217.51","881","60.07","24"
"04/05/12 12:26:15","41.3191","193.9","216.81","884","60.03","25"
"04/05/12 12:31:15","41.3343","194.3","216.22","883","60.0","25"
"04/05/12 12:36:14","41.3494","194.7","217.87","885","60.03","25"
"04/05/12 12:41:16","41.3646","194.4","218.09","880","60.03","24"
"04/05/12 12:46:16","41.3798","193.8","217.97","880","60.03","24"
"04/05/12 12:51:16","41.3949","194.3","217.94","878","59.96","25"
"04/05/12 12:56:16","41.41","194.0","217.93","877","60.0","26"
"04/05/12 13:01:15","41.4242","194.3","217.72","880","60.03","25"
"04/05/12 13:06:15","41.4362","193.3","218.3","875","60.07","24"
"04/05/12 13:11:15","41.4496","195.8","217.99","882","60.03","25"
"04/05/12 13:16:15","41.4647","194.1","217.47","880","60.03","24"
"04/05/12 13:21:14","41.4774","194.6","218.89","877","60.03","23"
"04/05/12 13:26:15","41.4918","69.8","216.46","351","60.03","23"
"04/05/12 13:31:15","41.5035","195.0","217.96","885","60.03","23"
"04/05/12 13:36:14","41.5187","193.4","217.4","875","60.03","23"
"04/05/12 13:41:14","41.5334","194.6","217.48","879","60.03","23"
"04/05/12 13:46:16","41.547","194.3","217.75","875","60.0","23"
"04/05/12 13:51:14","41.5621","192.5","217.15","879","60.03","23"
"04/05/12 13:56:14","41.5769","188.9","217.69","859","60.0","23"
"04/05/12 14:01:15","41.5916","186.5","217.84","844","60.03","23"
"04/05/12 14:06:14","41.6061","184.6","217.35","844","60.03","23"
"04/05/12 14:11:14","41.6205","183.9","217.85","835","60.03","23"
"04/05/12 14:16:16","41.6349","184.6","218.18","837","60.03","22"
"04/05/12 14:21:15","41.6491","181.0","218.73","818","60.03","23"
"04/05/12 14:26:15","41.6631","178.1","218.21","810","60.03","23"
"04/05/12 14:31:15","41.6767","175.3","218.63","796","60.03","23"
"04/05/12 14:36:15","41.6903","173.4","217.82","792","60.03","23"
"04/05/12 14:41:14","41.7036","169.2","218.48","772","60.0","24"
"04/05/12 14:46:15","41.7168","168.8","218.14","766","60.03","23"
"04/05/12 14:51:16","41.7299","167.2","218.02","768","60.03","23"
"04/05/12 14:56:14","41.7428","165.3","217.82","755","60.07","22"
"04/05/12 15:01:16","41.7556","162.8","217.5","750","60.03","22"
"04/05/12 15:06:16","41.7682","159.4","217.6","733","60.03","22"
"04/05/12 15:11:14","41.7804","155.8","217.57","718","60.03","22"
"04/05/12 15:16:16","41.7925","153.8","217.33","709","60.0","21"
"04/05/12 15:21:14","41.8043","150.5","218.66","693","60.03","21"
"04/05/12 15:26:15","41.8159","146.5","217.96","677","60.03","21"
"04/05/12 15:31:15","41.8272","142.3","217.21","661","60.03","21"
"04/05/12 15:36:16","41.8383","140.9","217.96","652","60.03","20"
"04/05/12 15:41:16","41.8491","137.9","217.74","637","60.03","20"
"04/05/12 15:46:14","41.8597","134.8","216.85","627","60.03","19"
"04/05/12 15:51:16","41.87","130.7","216.31","613","60.03","19"
"04/05/12 15:56:15","41.88","127.6","216.79","601","60.03","18"
"04/05/12 16:01:16","41.8898","123.6","217.16","580","60.03","18"
"04/05/12 16:06:14","41.8992","118.0","216.73","557","60.03","18"
"04/05/12 16:11:15","41.9083","115.1","216.93","537","60.0","18"
"04/05/12 16:16:16","41.9171","111.1","216.69","524","60.03","18"
"04/05/12 16:21:15","41.9255","106.8","216.63","511","60.03","18"
"04/05/12 16:26:14","41.9337","102.9","216.78","489","60.0","18"
"04/05/12 16:31:15","41.9415","98.2","216.28","474","60.07","17"
"04/05/12 16:36:16","41.949","94.3","216.42","452","60.07","17"
"04/05/12 16:41:16","41.9561","89.7","216.76","435","60.0","17"
"04/05/12 16:46:15","41.9629","85.6","216.22","416","60.0","17"
"04/05/12 16:51:15","41.9694","81.0","215.54","399","60.07","16"
"04/05/12 16:56:16","41.9755","76.1","216.02","381","60.07","15"
"04/05/12 17:01:15","41.9813","71.5","215.32","359","60.07","15"
"04/05/12 17:06:15","41.9866","66.8","215.83","336","60.03","15"
"04/05/12 17:11:15","41.9916","62.0","215.34","317","60.03","15"
"04/05/12 17:16:14","41.9961","39.9","215.83","373","60.03","15"
"04/05/12 17:21:15","41.9999","57.3","215.81","184","60.03","14"
"04/05/12 17:26:16","42.0038","55.7","215.63","115","60.07","13"
"04/05/12 17:31:14","42.0073","40.8","214.45","226","60.0","13"
"04/05/12 17:36:15","42.0105","42.9","214.98","269","60.03","13"
"04/05/12 17:41:15","42.0133","29.6","214.78","174","60.03","13"
"04/05/12 17:46:16","42.0158","26.7","214.23","233","60.03","13"
"04/05/12 17:51:16","42.018","36.2","214.8","59","60.03","12"
"04/05/12 17:56:15","42.0198","29.3","213.81","69","60.0","12"
"04/05/12 18:01:16","42.0214","11.1","213.58","5","60.03","12"
"04/05/12 18:06:16","42.0226","18.6","213.69","115","60.07","11"
"04/05/12 18:11:15","42.0236","12.5","213.49","172","60.03","11"
"04/05/12 18:16:16","42.0245","13.9","213.63","0","60.0","11"
"04/05/12 18:21:16","42.025","12.6","213.24","14","60.03","10"
"04/05/12 18:26:14","42.0255","0.0","213.85","0","60.03","10"
"04/05/12 18:31:15","42.0257","0.8","213.1","0","60.03","9"
"04/06/12 06:51:15","42.0258","0.0","212.63","0","60.03","0"
"04/06/12 06:56:15","42.0263","6.0","213.61","181","60.07","1"
"04/06/12 07:06:15","42.028","13.9","214.3","13","60.03","2"
"04/06/12 07:11:15","42.0293","20.0","213.52","244","60.03","2"
"04/06/12 07:16:16","42.0309","16.3","213.21","72","60.03","3"
"04/06/12 07:21:16","42.0328","28.9","212.9","212","59.96","3"
"04/06/12 07:26:16","42.0352","28.9","213.35","98","60.03","4"
"04/06/12 07:31:16","42.0378","37.3","213.23","175","60.0","5"
"04/06/12 07:36:15","42.0406","42.0","213.3","307","60.0","5"
"04/06/12 07:41:15","42.0438","37.6","213.14","141","60.03","6"
"04/06/12 07:46:16","42.0473","54.1","213.08","112","60.0","6"
"04/06/12 07:51:16","42.0511","40.9","213.17","237","60.0","6"
"04/06/12 07:56:16","42.055","39.2","214.37","98","60.0","7"
"04/06/12 08:01:17","42.0588","58.8","212.95","94","59.96","8"
"04/06/12 08:06:16","42.0627","45.5","213.91","363","60.07","8"
"04/06/12 08:11:16","42.0666","39.9","213.79","108","60.0","9"
"04/06/12 08:16:15","42.0718","75.9","213.64","382","60.03","9"
"04/06/12 08:21:15","42.0779","80.7","214.02","403","60.0","10"
"04/06/12 08:26:15","42.0844","85.9","214.73","423","60.03","10"
"04/06/12 08:31:15","42.0912","90.7","213.92","441","60.03","11"
"04/06/12 08:36:16","42.0985","95.0","215.32","464","60.0","11"
"04/06/12 08:41:15","42.1061","99.6","215.09","481","60.03","12"
"04/06/12 08:46:16","42.114","104.6","215.67","500","60.0","13"
"04/06/12 08:51:16","42.1222","107.9","215.74","515","60.0","14"
"04/06/12 08:56:16","42.1308","112.1","216.13","531","60.0","15"
"04/06/12 09:01:15","42.1396","115.7","215.65","549","60.0","15"
"04/06/12 09:06:16","42.1488","119.6","216.13","561","60.03","16"
"04/06/12 09:11:15","42.1581","123.5","216.49","579","60.0","17"
"04/06/12 09:16:16","42.168","126.7","216.1","596","60.0","18"
"04/06/12 09:21:15","42.1779","130.1","215.98","608","60.03","18"
"04/06/12 09:26:15","42.1883","133.7","216.67","629","60.03","19"
"04/06/12 09:31:17","42.1988","137.2","216.58","640","60.03","19"
"04/06/12 09:36:15","42.2096","140.4","216.26","651","60.03","20"
"04/06/12 09:41:17","42.2207","143.7","216.69","668","60.03","20"
"04/06/12 09:46:15","42.2207","146.6","217.55","682","60.03","20"
"04/06/12 09:51:16","42.2322","148.8","216.97","688","60.03","21"
"04/06/12 09:56:16","42.244","152.4","217.03","708","60.03","21"
"04/06/12 10:01:16","42.256","155.4","216.63","714","60.0","22"
"04/06/12 10:06:15","42.2682","157.9","216.39","730","60.03","22"
"04/06/12 10:11:17","42.2807","161.0","217.39","737","60.0","23"
"04/06/12 10:16:16","42.2933","163.2","217.61","746","60.03","23"
"04/06/12 10:21:15","42.306","164.8","217.36","755","60.03","24"
"04/06/12 10:26:16","42.319","167.7","217.44","764","60.03","24"
"04/06/12 10:31:17","42.3321","169.8","216.13","774","60.0","24"
"04/06/12 10:36:15","42.3454","172.7","217.32","786","60.03","25"
"04/06/12 10:41:15","42.3589","174.2","217.29","799","60.0","25"
"04/06/12 10:46:16","42.3726","176.9","217.75","809","60.03","25"
"04/06/12 10:51:16","42.3864","177.3","217.27","807","60.07","25"
"04/06/12 10:56:16","42.4005","179.7","218.47","815","60.03","26"
"04/06/12 11:01:15","42.4144","181.0","219.17","815","60.07","26"
"04/06/12 11:06:15","42.4286","183.5","218.05","834","60.0","26"
"04/06/12 11:11:15","42.4429","185.7","217.75","841","60.0","26"
"04/06/12 11:16:16","42.4575","186.9","217.33","848","60.03","26"
"04/06/12 11:21:15","42.4721","188.7","217.84","855","60.03","26"
"04/06/12 11:26:15","42.4869","189.6","217.7","859","60.03","26"
"04/06/12 11:31:15","42.5016","189.6","217.98","861","60.03","27"
"04/06/12 11:36:15","42.5163","188.8","217.07","857","60.0","28"
"04/06/12 11:41:16","42.5311","190.2","217.33","865","60.0","28"
"04/06/12 11:46:16","42.5461","192.0","217.54","875","60.03","28"
"04/06/12 11:51:16","42.5611","192.3","216.61","878","60.0","28"
"04/06/12 11:56:15","42.576","192.8","217.03","875","60.0","28"
"04/06/12 12:01:17","42.5911","191.3","217.55","869","60.03","30"
"04/06/12 12:06:15","42.606","192.0","218.73","862","60.0","30"
"04/06/12 12:11:15","42.6209","192.4","218.66","870","60.0","31"
"04/06/12 12:16:15","42.6358","190.5","217.87","867","60.03","32"
"04/06/12 12:21:16","42.6508","191.9","218.14","868","60.03","32"
"04/06/12 12:26:15","42.6657","192.1","217.86","870","60.0","32"
"04/06/12 12:31:15","42.6808","193.3","217.98","874","60.0","32"
"04/06/12 12:36:16","42.6959","193.2","218.42","872","60.0","32"
