"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/06/12 12:41:16","42.7109","192.9","217.72","876","60.0","32"
"04/06/12 12:46:16","42.7259","193.3","218.86","873","60.03","32"
"04/06/12 12:51:16","42.7409","193.1","219.01","871","60.0","32"
"04/06/12 12:56:16","42.7559","191.4","219.24","867","60.03","33"
"04/06/12 13:01:16","42.7706","189.0","218.39","856","60.0","34"
"04/06/12 13:06:16","42.7854","189.0","218.48","855","60.0","34"
"04/06/12 13:11:15","42.8001","187.8","218.47","848","60.03","34"
"04/06/12 13:16:16","42.8147","187.4","218.32","847","60.03","34"
"04/06/12 13:21:16","42.8293","186.4","219.23","842","60.07","35"
"04/06/12 13:26:16","42.8438","186.4","217.93","842","60.0","35"
"04/06/12 13:31:15","42.8582","183.2","218.42","831","60.0","36"
"04/06/12 13:36:16","42.8726","183.7","218.36","834","60.03","36"
"04/06/12 13:41:15","42.8868","181.9","218.28","821","60.03","36"
"04/06/12 13:46:16","42.9011","182.2","218.88","828","60.03","36"
"04/06/12 13:51:15","42.915","180.0","218.5","813","60.0","37"
"04/06/12 13:56:16","42.9292","179.6","217.86","822","60.03","37"
"04/06/12 14:01:16","42.9432","180.8","218.53","819","60.03","35"
"04/06/12 14:06:16","42.9572","180.1","219.22","812","60.03","35"
"04/06/12 14:11:15","42.9712","178.1","218.83","807","60.0","34"
"04/06/12 14:16:16","42.985","176.1","219.15","796","60.0","33"
"04/06/12 14:21:16","42.9988","176.1","219.32","798","60.03","32"
"04/06/12 14:26:15","43.0123","173.8","219.1","791","60.0","32"
"04/06/12 14:31:16","43.0258","172.5","218.22","786","60.03","31"
"04/06/12 14:36:17","43.0392","169.4","218.43","774","60.03","30"
"04/06/12 14:41:17","43.0523","167.9","218.68","764","60.0","30"
"04/06/12 14:46:15","43.0652","166.2","218.25","755","60.03","30"
"04/06/12 14:51:16","43.0781","163.4","218.59","748","60.03","29"
"04/06/12 14:56:16","43.0907","161.4","218.6","738","60.03","29"
"04/06/12 15:01:16","43.1033","159.6","218.07","728","60.0","28"
"04/06/12 15:06:17","43.1156","156.9","217.89","719","60.03","27"
"04/06/12 15:11:16","43.1276","153.8","216.8","711","60.0","27"
"04/06/12 15:16:16","43.1396","150.8","216.89","697","60.03","26"
"04/06/12 15:21:15","43.1511","147.2","217.11","681","60.0","26"
"04/06/12 15:26:17","43.1625","144.0","216.41","667","60.03","26"
"04/06/12 15:31:16","43.1736","142.0","216.44","660","60.03","25"
"04/06/12 15:36:15","43.1846","139.7","216.25","649","60.0","25"
"04/06/12 15:41:16","43.1953","136.8","216.65","636","60.03","24"
"04/06/12 15:46:16","43.2058","133.3","215.75","623","60.03","24"
"04/06/12 15:51:16","43.216","129.8","216.21","608","60.03","23"
"04/06/12 15:56:15","43.226","126.2","216.03","592","60.03","23"
"04/06/12 16:01:15","43.2357","122.7","216.38","575","60.03","22"
"04/06/12 16:06:17","43.2451","118.6","215.75","564","60.0","22"
"04/06/12 16:11:16","43.2542","114.8","215.41","546","60.03","22"
"04/06/12 16:16:16","43.263","110.8","215.27","530","60.03","21"
"04/06/12 16:21:16","43.2715","106.9","215.15","512","60.03","20"
"04/06/12 16:26:15","43.2797","103.4","216.18","497","60.07","20"
"04/06/12 16:31:17","43.2876","99.1","215.55","476","60.0","19"
"04/06/12 16:36:15","43.2951","94.8","215.3","458","60.03","19"
"04/06/12 16:41:16","43.3024","90.7","215.91","436","60.0","18"
"04/06/12 16:46:16","43.3092","86.1","216.0","418","60.03","18"
"04/06/12 16:51:16","43.3157","81.2","215.5","400","60.03","18"
"04/06/12 16:56:15","43.3218","76.8","215.65","378","60.03","17"
"04/06/12 17:01:16","43.3276","72.1","214.78","360","60.0","17"
"04/06/12 17:06:15","43.333","67.6","215.15","340","60.03","17"
"04/06/12 17:11:15","43.338","62.7","215.44","320","60.03","16"
"04/06/12 17:16:16","43.3427","72.4","215.24","393","60.0","16"
"04/06/12 17:21:16","43.347","43.0","215.34","391","60.03","15"
"04/06/12 17:26:17","43.351","54.2","215.17","190","60.0","15"
"04/06/12 17:31:15","43.3545","50.3","215.27","345","60.03","15"
"04/06/12 17:36:16","43.3577","44.6","215.88","334","60.03","15"
"04/06/12 17:41:16","43.3605","39.5","215.53","145","60.03","14"
"04/06/12 17:46:16","43.3631","34.1","215.29","156","60.03","13"
"04/06/12 17:51:17","43.3652","36.1","214.77","190","60.03","13"
"04/06/12 17:56:16","43.367","31.6","214.45","93","60.07","13"
"04/06/12 18:01:16","43.3686","14.1","215.09","3","60.03","13"
"04/06/12 18:06:16","43.3698","12.8","214.25","6","60.0","12"
"04/06/12 18:11:17","43.3708","14.7","214.56","65","60.0","11"
"04/06/12 18:16:15","43.3716","10.8","214.17","50","60.03","11"
"04/06/12 18:21:16","43.3722","0.0","213.56","0","60.03","11"
"04/06/12 18:26:15","43.3726","11.5","213.78","13","60.03","11"
"04/06/12 18:31:16","43.3729","0.0","213.71","0","60.03","10"
"04/07/12 06:51:16","43.373","0.0","214.32","0","60.03","4"
"04/07/12 06:56:15","43.3735","0.0","214.0","0","60.0","4"
"04/07/12 07:01:16","43.3741","0.0","213.79","118","60.0","4"
"04/07/12 07:06:15","43.375","11.6","213.49","1","60.0","5"
"04/07/12 07:11:16","43.3759","16.6","213.24","3","60.0","5"
"04/07/12 07:16:17","43.3771","14.4","214.43","237","60.0","6"
"04/07/12 07:21:16","43.3787","21.5","213.77","208","60.03","6"
"04/07/12 07:26:16","43.3805","28.7","214.99","87","60.03","6"
"04/07/12 07:31:16","43.3828","29.6","214.65","107","60.03","7"
"04/07/12 07:36:16","43.3853","40.6","215.25","229","60.03","7"
"04/07/12 07:41:17","43.3874","16.9","214.05","32","60.0","8"
"04/07/12 07:46:16","43.3885","14.2","213.77","200","60.0","8"
"04/07/12 07:51:16","43.39","19.9","214.28","306","60.03","9"
"04/07/12 07:56:15","43.3921","25.3","213.93","143","60.0","9"
"04/07/12 08:01:17","43.3951","63.8","214.91","160","60.0","9"
"04/07/12 08:06:16","43.3989","48.3","214.54","321","60.0","9"
"04/07/12 08:11:17","43.403","56.3","214.36","226","60.03","9"
"04/07/12 08:16:16","43.4058","33.8","214.15","260","60.03","10"
"04/07/12 08:21:16","43.4091","51.3","213.88","142","60.0","10"
"04/07/12 08:26:17","43.4131","41.4","214.26","328","60.03","10"
"04/07/12 08:31:16","43.4182","92.6","215.02","453","60.03","11"
"04/07/12 08:36:17","43.4256","96.1","215.51","464","60.03","11"
"04/07/12 08:41:17","43.433","98.2","214.95","477","60.03","12"
"04/07/12 08:46:16","43.4409","102.9","215.43","499","60.03","13"
"04/07/12 08:51:17","43.449","107.0","215.13","513","60.03","13"
"04/07/12 08:56:16","43.4576","111.9","214.89","535","60.03","14"
"04/07/12 09:01:15","43.4664","115.7","215.65","546","60.0","15"
"04/07/12 09:06:16","43.4756","119.1","215.88","565","60.03","15"
"04/07/12 09:11:16","43.4849","122.6","216.57","574","60.03","16"
"04/07/12 09:16:17","43.4946","123.8","216.27","582","60.03","17"
"04/07/12 09:21:15","43.5043","129.2","217.03","607","60.03","17"
"04/07/12 09:26:16","43.5147","130.9","216.36","613","60.0","17"
"04/07/12 09:31:17","43.5247","135.5","217.03","630","60.03","18"
"04/07/12 09:36:16","43.5353","141.5","216.03","659","60.0","18"
"04/07/12 09:41:16","43.5464","145.5","216.04","676","60.03","18"
"04/07/12 09:46:17","43.5574","135.6","216.66","632","60.0","19"
"04/07/12 09:51:16","43.5678","153.3","216.75","713","60.03","19"
"04/07/12 09:56:15","43.5799","155.1","216.71","718","60.03","20"
"04/07/12 10:01:16","43.5914","152.6","216.87","703","60.03","20"
"04/07/12 10:06:16","43.6007","121.5","216.22","571","60.03","19"
"04/07/12 10:11:16","43.6127","163.5","216.41","754","60.03","20"
"04/07/12 10:16:16","43.6255","167.2","217.35","765","60.03","21"
"04/07/12 10:21:17","43.6385","167.1","216.8","768","60.03","21"
"04/07/12 10:26:17","43.6509","161.4","216.7","743","60.0","22"
"04/07/12 10:31:16","43.6633","166.3","216.84","764","60.0","22"
"04/07/12 10:36:16","43.677","177.4","217.52","811","60.03","23"
"04/07/12 10:41:17","43.6909","156.3","216.93","721","60.03","23"
"04/07/12 10:46:17","43.7041","172.6","216.75","788","60.0","24"
"04/07/12 10:51:16","43.7168","162.2","216.47","750","60.03","24"
"04/07/12 10:56:15","43.7296","165.3","216.46","761","60.03","24"
"04/07/12 11:01:16","43.7412","166.5","216.81","760","60.0","24"
"04/07/12 11:06:16","43.7523","129.8","215.96","610","60.03","24"
"04/07/12 11:11:17","43.7643","173.4","217.16","792","60.03","24"
"04/07/12 11:16:17","43.7781","191.7","217.05","871","60.0","24"
"04/07/12 11:21:16","43.7917","175.2","217.01","799","60.0","24"
"04/07/12 11:26:17","43.8062","189.9","216.98","869","60.03","25"
"04/07/12 11:31:15","43.8209","193.1","216.99","884","60.03","25"
"04/07/12 11:36:16","43.836","184.2","217.13","841","60.03","26"
"04/07/12 11:41:16","43.8495","179.4","217.1","816","60.03","26"
"04/07/12 11:46:16","43.8605","110.1","216.26","525","60.03","25"
"04/07/12 11:51:17","43.8692","104.0","215.42","500","60.0","24"
"04/07/12 11:56:16","43.8765","71.1","214.81","358","60.03","23"
"04/07/12 12:01:17","43.8817","87.8","215.72","427","60.03","22"
"04/07/12 12:06:16","43.8935","195.1","217.85","888","60.07","23"
"04/07/12 12:11:16","43.908","193.2","217.84","879","60.03","24"
"04/07/12 12:16:16","43.9228","188.3","217.64","859","60.03","24"
"04/07/12 12:21:17","43.9379","194.5","217.18","885","60.0","25"
"04/07/12 12:26:17","43.9508","177.7","217.24","810","60.03","25"
"04/07/12 12:31:16","43.9656","194.4","217.36","883","60.0","26"
"04/07/12 12:36:16","43.9808","194.2","217.4","878","60.0","27"
"04/07/12 12:41:16","43.9956","194.6","217.22","882","60.0","27"
"04/07/12 12:46:16","44.0104","172.9","216.85","794","60.03","27"
"04/07/12 12:51:16","44.0251","193.8","217.5","883","60.03","27"
"04/07/12 12:56:17","44.04","166.9","218.0","763","60.07","27"
"04/07/12 13:01:16","44.0515","173.5","217.5","789","60.03","26"
"04/07/12 13:06:16","44.0629","194.2","218.23","878","60.03","26"
"04/07/12 13:11:17","44.0779","189.2","218.36","853","60.07","27"
"04/07/12 13:16:16","44.0915","180.3","217.66","817","60.03","27"
"04/07/12 13:21:15","44.1064","194.8","217.91","877","60.07","27"
"04/07/12 13:26:17","44.1214","189.7","217.41","863","60.0","28"
"04/07/12 13:31:17","44.1362","189.5","218.21","858","60.0","28"
"04/07/12 13:36:16","44.151","190.8","218.36","863","60.0","29"
"04/07/12 13:41:17","44.1658","188.9","217.86","859","60.0","29"
"04/07/12 13:46:16","44.1801","192.4","218.46","868","60.03","29"
"04/07/12 13:51:17","44.1945","187.8","216.29","854","60.0","29"
"04/07/12 13:56:16","44.209","187.7","218.02","850","60.07","29"
"04/07/12 14:01:16","44.2235","193.7","217.55","874","60.03","29"
"04/07/12 14:06:16","44.2344","148.1","216.77","687","60.0","28"
"04/07/12 14:11:17","44.2477","187.7","217.7","853","60.03","29"
"04/07/12 14:16:16","44.2624","181.8","217.29","831","60.03","28"
"04/07/12 14:21:17","44.2763","176.1","216.92","804","60.03","28"
"04/07/12 14:31:17","44.3025","161.6","217.34","741","60.0","28"
"04/07/12 14:36:17","44.316","172.4","217.8","784","60.03","29"
"04/07/12 14:41:16","44.3294","173.5","218.65","787","60.03","29"
"04/07/12 14:46:16","44.3426","173.8","217.54","796","60.03","28"
"04/07/12 14:51:17","44.3552","157.9","217.37","726","60.0","28"
"04/07/12 14:56:17","44.3675","159.7","217.42","727","60.03","28"
"04/07/12 15:01:17","44.3796","137.1","217.36","636","60.0","28"
"04/07/12 15:06:17","44.3887","95.4","216.07","463","60.03","27"
"04/07/12 15:11:16","44.3993","160.3","216.96","736","60.03","27"
"04/07/12 15:16:17","44.4114","152.6","216.38","705","60.03","27"
"04/07/12 15:21:17","44.423","146.7","217.19","679","60.03","27"
"04/07/12 15:26:16","44.4341","141.2","217.11","659","60.03","27"
"04/07/12 15:31:16","44.4449","138.9","217.39","645","60.03","27"
"04/07/12 15:36:17","44.4557","135.1","216.53","632","60.03","27"
"04/07/12 15:41:17","44.4661","129.6","216.11","606","60.03","27"
"04/07/12 15:46:17","44.4762","129.3","215.47","606","60.0","27"
"04/07/12 15:51:15","44.486","121.4","216.03","572","60.0","26"
"04/07/12 15:56:16","44.4941","96.2","215.98","463","60.03","26"
"04/07/12 16:01:17","44.5022","120.8","216.49","568","60.0","26"
"04/07/12 16:06:16","44.5114","108.6","215.97","519","60.03","26"
"04/07/12 16:11:17","44.519","92.8","215.47","452","60.0","25"
"04/07/12 16:16:16","44.5261","87.4","214.99","426","60.03","25"
"04/07/12 16:21:16","44.5321","81.2","215.17","401","60.03","24"
"04/07/12 16:26:16","44.5369","62.7","215.62","323","60.0","23"
"04/07/12 16:31:16","44.5416","64.9","215.28","333","60.0","23"
"04/07/12 16:36:17","44.5462","44.3","213.65","223","60.03","22"
"04/07/12 16:41:17","44.5514","71.9","214.86","404","60.03","22"
"04/07/12 16:46:16","44.555","33.3","213.63","90","60.03","21"
"04/07/12 16:51:17","44.5571","28.8","214.09","100","60.0","20"
"04/07/12 16:56:16","44.5593","34.1","214.25","166","60.03","20"
"04/07/12 17:01:15","44.5616","22.5","214.73","198","60.03","20"
"04/07/12 17:06:16","44.5641","37.6","214.4","96","60.03","19"
"04/07/12 17:11:17","44.5665","23.7","213.7","27","60.03","19"
"04/07/12 17:16:17","44.5682","27.7","214.28","161","60.03","19"
"04/07/12 17:21:16","44.5704","34.2","214.04","309","60.03","19"
"04/07/12 17:26:16","44.5727","29.4","214.09","57","60.03","19"
"04/07/12 17:31:16","44.5743","11.8","213.95","15","60.03","18"
"04/07/12 17:36:16","44.5762","30.7","213.87","149","60.03","18"
"04/07/12 17:41:16","44.5779","19.3","214.28","23","60.03","18"
"04/07/12 17:46:16","44.5791","22.7","214.09","128","60.03","18"
"04/07/12 17:51:17","44.5801","13.6","213.78","5","60.03","18"
"04/07/12 17:56:15","44.5806","0.0","213.2","0","60.0","18"
"04/07/12 18:01:16","44.5809","0.0","213.19","0","60.07","18"
"04/07/12 18:06:16","44.5812","0.0","214.6","0","60.0","17"
"04/08/12 06:51:16","44.5814","0.0","213.75","0","60.0","6"
"04/08/12 06:56:16","44.5818","0.0","213.23","0","60.03","6"
"04/08/12 07:01:17","44.5826","11.8","213.44","0","60.0","6"
"04/08/12 07:06:16","44.5836","11.3","213.22","2","60.0","7"
"04/08/12 07:11:16","44.5849","11.0","214.04","250","60.03","7"
"04/08/12 07:16:17","44.5866","23.3","213.74","42","60.03","8"
"04/08/12 07:21:17","44.5887","24.8","214.7","75","60.03","8"
"04/08/12 07:26:17","44.591","36.6","214.22","259","60.03","8"
"04/08/12 07:31:16","44.5938","33.4","214.24","303","60.0","9"
"04/08/12 07:36:17","44.597","47.9","214.2","341","60.0","9"
"04/08/12 07:41:17","44.6005","48.7","213.71","151","60.0","9"
"04/08/12 07:46:17","44.6035","46.1","214.92","324","60.0","9"
"04/08/12 07:51:17","44.6066","43.4","214.28","278","60.0","9"
"04/08/12 07:56:16","44.6103","44.1","215.25","296","60.03","10"
"04/08/12 08:01:16","44.6141","35.3","213.99","233","60.0","10"
"04/08/12 08:06:18","44.617","42.2","213.23","113","60.0","10"
"04/08/12 08:11:16","44.6192","14.0","212.73","15","60.03","10"
"04/08/12 08:16:16","44.6213","34.2","213.51","327","60.0","10"
"04/08/12 08:21:17","44.6249","60.5","214.17","404","60.0","10"
"04/08/12 08:26:16","44.6292","53.0","214.66","260","60.07","10"
"04/08/12 08:31:18","44.6335","61.6","214.95","315","60.03","11"
"04/08/12 08:36:16","44.6384","67.2","214.7","339","60.03","11"
"04/08/12 08:41:16","44.6434","56.2","214.09","150","60.03","11"
"04/08/12 08:46:17","44.6484","74.3","214.08","375","60.03","11"
"04/08/12 08:51:17","44.6545","102.0","214.94","489","60.03","11"
"04/08/12 08:56:18","44.6628","107.7","215.4","514","60.03","12"
"04/08/12 09:01:16","44.671","101.1","215.99","487","60.03","12"
"04/08/12 09:06:18","44.6784","93.2","215.57","453","60.0","12"
"04/08/12 09:11:16","44.6854","90.0","215.48","437","60.03","13"
"04/08/12 09:16:18","44.6928","99.9","215.91","482","60.0","13"
"04/08/12 09:21:16","44.7017","128.0","215.83","601","60.03","13"
"04/08/12 09:26:17","44.7122","137.0","216.98","636","60.03","14"
"04/08/12 09:31:16","44.723","142.3","217.2","663","60.03","14"
"04/08/12 09:36:16","44.7341","144.1","217.13","664","60.03","15"
"04/08/12 09:41:16","44.7453","141.3","216.82","655","60.03","15"
"04/08/12 09:46:17","44.7567","152.9","216.76","707","60.03","16"
"04/08/12 09:51:17","44.7687","154.8","217.93","714","60.03","16"
"04/08/12 09:56:18","44.7807","153.4","216.91","707","60.03","16"
"04/08/12 10:01:18","44.7931","160.6","216.65","738","60.0","16"
"04/08/12 10:06:17","44.8057","164.0","217.14","752","60.03","17"
"04/08/12 10:11:18","44.8185","168.0","217.34","767","60.0","17"
"04/08/12 10:16:17","44.8317","170.9","217.92","781","60.03","17"
"04/08/12 10:21:18","44.8451","172.4","217.65","787","60.03","17"
"04/08/12 10:26:16","44.8586","176.2","217.0","806","60.03","17"
"04/08/12 10:31:16","44.8725","178.8","217.36","816","60.03","17"
"04/08/12 10:36:16","44.8865","181.0","217.65","827","60.03","17"
"04/08/12 10:41:17","44.9009","183.5","217.98","833","60.03","17"
"04/08/12 10:46:16","44.9152","186.9","217.43","853","60.03","17"
"04/08/12 10:51:16","44.9289","187.6","217.75","848","60.0","17"
"04/08/12 10:56:16","44.9434","188.1","217.15","857","60.03","17"
"04/08/12 11:01:17","44.9572","22.0","214.79","249","60.0","17"
"04/08/12 11:06:18","44.9709","195.1","217.72","889","60.03","18"
"04/08/12 11:11:18","44.9861","195.7","217.76","880","60.0","19"
"04/08/12 11:16:18","45.0012","195.4","218.08","885","60.03","19"
"04/08/12 11:21:17","45.0164","194.9","217.18","884","60.0","19"
"04/08/12 11:26:17","45.0316","195.3","217.42","889","60.03","19"
"04/08/12 11:31:17","45.0468","195.7","217.34","883","60.0","19"
"04/08/12 11:36:18","45.0621","195.4","217.83","886","60.03","19"
"04/08/12 11:41:16","45.0772","195.0","217.1","882","60.03","19"
"04/08/12 11:46:17","45.0925","195.4","217.85","882","60.0","19"
"04/08/12 11:51:17","45.1078","195.5","217.42","880","60.03","19"
"04/08/12 11:56:17","45.123","195.2","217.36","891","60.0","19"
"04/08/12 12:01:16","45.1382","195.9","217.81","883","60.03","19"
"04/08/12 12:06:18","45.1535","195.6","217.63","884","60.03","19"
"04/08/12 12:11:17","45.1687","194.4","217.58","886","60.07","19"
"04/08/12 12:16:18","45.1839","195.8","217.73","887","60.03","19"
"04/08/12 12:21:18","45.1991","195.0","217.25","879","60.03","19"
"04/08/12 12:26:17","45.2143","194.9","217.18","882","60.0","19"
"04/08/12 12:31:17","45.2295","194.7","217.56","885","60.03","19"
"04/08/12 12:36:17","45.2448","195.0","218.16","890","60.07","19"
"04/08/12 12:41:18","45.26","194.5","217.05","884","60.0","20"
"04/08/12 12:46:16","45.2751","195.1","217.92","886","60.0","20"
"04/08/12 12:51:16","45.2904","195.5","218.0","885","60.03","20"
"04/08/12 12:56:17","45.3057","195.4","217.83","888","60.03","20"
"04/08/12 13:01:17","45.3209","195.1","218.25","884","60.03","20"
"04/08/12 13:06:17","45.336","195.6","218.35","884","60.03","20"
"04/08/12 13:11:17","45.3513","194.5","216.89","884","60.0","20"
"04/08/12 13:16:16","45.3664","195.2","217.16","881","60.0","20"
"04/08/12 13:21:17","45.3817","195.1","217.67","881","60.03","20"
"04/08/12 13:26:18","45.397","195.4","218.53","888","60.03","20"
"04/08/12 13:31:17","45.4122","195.0","217.76","882","60.03","20"
"04/08/12 13:36:17","45.4273","195.7","218.02","884","60.0","20"
"04/08/12 13:41:18","45.4426","195.3","217.69","885","60.07","20"
"04/08/12 13:46:17","45.4577","195.5","217.95","882","60.03","20"
"04/08/12 13:51:17","45.473","195.3","218.59","880","60.03","20"
"04/08/12 13:56:17","45.4878","188.8","217.71","855","60.03","20"
"04/08/12 14:01:16","45.5026","191.4","217.38","873","60.07","20"
"04/08/12 14:06:17","45.5175","190.6","217.84","867","60.03","20"
"04/08/12 14:11:17","45.5323","188.9","217.26","856","60.03","20"
"04/08/12 14:16:17","45.5468","186.1","218.23","846","60.03","20"
"04/08/12 14:21:17","45.5613","184.5","217.84","837","60.0","20"
"04/08/12 14:26:17","45.5755","181.4","218.1","827","60.07","20"
"04/08/12 14:31:18","45.5896","180.9","218.29","817","60.03","21"
"04/08/12 14:36:18","45.6035","178.6","218.49","813","60.03","20"
"04/08/12 14:41:17","45.6173","175.9","217.42","804","60.03","21"
"04/08/12 14:46:18","45.631","174.3","217.98","792","60.0","21"
"04/08/12 14:51:17","45.6445","172.5","217.2","786","60.03","21"
"04/08/12 14:56:18","45.6577","160.1","217.84","731","60.0","21"
"04/08/12 15:01:16","45.6696","165.2","217.73","758","60.03","20"
"04/08/12 15:06:16","45.6824","167.6","217.68","766","60.03","20"
"04/08/12 15:11:18","45.6955","165.2","216.96","759","60.03","20"
"04/08/12 15:16:17","45.7082","161.4","217.49","740","60.03","20"
"04/08/12 15:21:18","45.7208","159.6","217.63","729","60.03","20"
"04/08/12 15:26:17","45.7329","154.6","217.14","715","60.03","20"
"04/08/12 15:31:16","45.7449","151.9","217.54","696","59.96","19"
"04/08/12 15:36:16","45.7565","147.1","217.04","682","60.03","19"
"04/08/12 15:41:16","45.7678","143.0","216.93","657","60.0","19"
"04/08/12 15:46:17","45.7788","138.0","217.53","637","60.0","19"
"04/08/12 15:51:17","45.7894","133.7","217.04","620","60.0","20"
"04/08/12 15:56:17","45.7996","129.6","216.59","605","60.03","19"
"04/08/12 16:01:17","45.8096","125.5","217.09","588","60.0","19"
"04/08/12 16:06:16","45.8192","121.6","216.91","574","60.03","19"
"04/08/12 16:11:17","45.8286","117.3","217.09","554","60.03","18"
"04/08/12 16:16:18","45.8375","113.5","217.02","538","60.03","18"
"04/08/12 16:21:16","45.8462","109.5","216.9","517","60.03","18"
"04/08/12 16:26:17","45.8546","105.2","216.06","504","60.0","18"
"04/08/12 16:31:17","45.8626","100.8","216.71","481","60.03","17"
"04/08/12 16:36:18","45.8702","95.5","215.2","462","60.03","17"
"04/08/12 16:41:18","45.8775","91.4","216.2","440","60.03","17"
"04/08/12 16:46:16","45.8843","86.6","216.27","422","60.03","17"
"04/08/12 16:51:16","45.8909","82.0","215.95","401","60.03","17"
"04/08/12 17:01:17","45.9029","72.4","215.97","363","60.07","17"
"04/08/12 17:06:16","45.9082","67.8","215.43","342","60.07","16"
"04/08/12 17:11:18","45.9133","62.6","215.27","319","60.0","16"
"04/08/12 17:16:17","45.918","44.0","215.33","170","60.07","16"
"04/08/12 17:21:17","45.9223","41.4","215.01","272","60.03","16"
"04/08/12 17:26:16","45.9261","43.6","214.86","158","60.03","16"
"04/08/12 17:31:16","45.9297","37.0","215.31","336","60.0","16"
"04/08/12 17:36:18","45.9329","40.9","215.08","328","60.03","15"
"04/08/12 17:41:17","45.9357","30.0","213.78","214","60.0","15"
"04/08/12 17:46:17","45.9382","26.2","214.23","80","60.03","15"
"04/08/12 17:51:18","45.9403","25.3","213.65","188","60.03","15"
"04/08/12 17:56:17","45.9413","14.3","214.41","0","60.03","14"
"04/08/12 18:01:18","45.942","15.4","214.58","21","60.0","14"
"04/08/12 18:06:17","45.9425","0.0","213.27","0","60.03","13"
"04/08/12 18:11:17","45.9429","14.0","212.93","4","60.0","13"
"04/08/12 18:16:18","45.9432","10.4","213.07","5","60.03","13"
"04/08/12 18:21:17","45.9436","14.7","212.62","0","60.0","13"
"04/08/12 18:26:17","45.944","14.7","214.08","5","60.03","12"
"04/08/12 18:31:17","45.9446","13.6","213.02","200","60.03","12"
"04/08/12 18:36:17","45.9452","14.0","214.01","172","60.03","12"
"04/08/12 18:41:16","45.9459","6.7","213.54","262","60.0","12"
"04/08/12 18:46:16","45.9464","11.6","213.61","0","60.0","12"
"04/08/12 18:51:17","45.9469","0.0","213.29","0","59.96","12"
"04/08/12 18:56:17","45.9471","0.0","214.14","51","60.03","12"
"04/08/12 19:01:16","45.9473","0.0","213.82","0","60.0","11"
"04/09/12 07:11:17","45.9487","12.2","213.56","1","60.03","6"
"04/09/12 07:16:17","45.9497","14.4","213.66","137","60.03","6"
"04/09/12 07:21:18","45.9515","23.6","213.83","274","60.0","7"
"04/09/12 07:26:16","45.9534","16.4","213.7","1","60.03","7"
"04/09/12 07:31:17","45.9543","13.0","213.8","11","60.03","8"
"04/09/12 07:36:17","45.9553","20.5","213.37","27","60.03","8"
"04/09/12 07:41:17","45.9576","34.9","213.55","180","60.0","8"
"04/09/12 07:46:18","45.9586","11.3","213.56","14","60.0","8"
"04/09/12 07:51:17","45.9598","19.9","213.86","259","60.03","8"
"04/09/12 07:56:17","45.9616","64.3","215.2","325","60.0","9"
"04/09/12 08:01:17","45.9645","25.3","214.87","157","60.0","9"
"04/09/12 08:06:17","45.9659","14.1","214.69","10","60.03","9"
"04/09/12 08:11:17","45.9703","68.6","215.78","344","60.0","9"
"04/09/12 08:16:18","45.9756","53.3","216.05","122","60.0","9"
"04/09/12 08:21:18","45.9817","82.7","215.9","407","60.03","10"
"04/09/12 08:26:17","45.9881","83.3","215.44","406","60.0","11"
"04/09/12 08:31:18","45.9947","90.0","215.9","438","60.0","11"
"04/09/12 08:36:17","46.0015","96.2","215.97","464","60.0","12"
"04/09/12 08:41:18","46.009","98.0","215.32","473","60.03","12"
"04/09/12 08:46:17","46.0169","103.1","214.64","499","60.03","12"
"04/09/12 08:51:17","46.0251","108.7","215.54","519","60.03","13"
"04/09/12 08:56:17","46.0337","113.4","216.35","535","60.07","13"
"04/09/12 09:01:17","46.0427","116.4","216.31","551","60.0","13"
"04/09/12 09:06:17","46.0519","121.4","216.4","572","60.0","13"
"04/09/12 09:11:18","46.0616","125.8","215.13","595","60.0","14"
"04/09/12 09:16:17","46.0714","128.8","216.61","603","60.03","14"
"04/09/12 09:21:18","46.0816","132.9","216.24","626","60.0","14"
"04/09/12 09:26:17","46.0921","136.2","217.47","632","60.03","15"
"04/09/12 09:36:17","46.1139","145.1","216.92","674","60.0","15"
"04/09/12 09:41:18","46.1253","147.8","216.62","682","59.96","15"
"04/09/12 09:46:18","46.1371","158.3","216.27","733","60.0","16"
"04/09/12 09:51:18","46.1491","155.7","217.13","714","60.0","15"
"04/09/12 09:56:17","46.1613","158.7","216.51","736","60.0","15"
"04/09/12 10:01:17","46.1738","162.5","216.97","744","60.03","15"
"04/09/12 10:06:18","46.1866","164.5","216.65","757","60.03","15"
"04/09/12 10:11:17","46.1996","168.4","216.68","769","60.0","15"
"04/09/12 10:16:17","46.2131","152.6","217.42","709","60.03","15"
"04/09/12 10:21:17","46.2262","173.6","216.86","792","60.03","15"
"04/09/12 10:26:17","46.2399","176.2","217.28","804","60.0","15"
"04/09/12 10:31:18","46.2538","178.8","217.68","813","60.0","15"
"04/09/12 10:36:18","46.2677","181.2","217.41","828","60.03","15"
"04/09/12 10:41:17","46.282","186.0","218.1","838","60.0","15"
"04/09/12 10:46:17","46.2966","193.2","218.04","872","60.03","16"
"04/09/12 10:51:18","46.3098","195.6","217.44","885","60.03","15"
"04/09/12 10:56:18","46.3247","195.7","218.17","886","60.0","16"
"04/09/12 11:01:18","46.3367","52.2","214.88","358","60.03","15"
"04/09/12 11:06:18","46.3502","195.0","217.23","885","60.0","15"
"04/09/12 11:11:17","46.3642","195.1","217.43","887","60.07","15"
"04/09/12 11:16:18","46.3792","195.9","218.25","888","60.03","16"
"04/09/12 11:21:18","46.3943","195.6","218.37","877","60.03","17"
"04/09/12 11:26:18","46.4087","196.3","218.04","882","60.03","17"
"04/09/12 11:31:18","46.4239","195.7","218.08","889","60.0","17"
"04/09/12 11:36:17","46.4388","195.5","217.3","888","60.03","17"
"04/09/12 11:41:18","46.4538","195.5","217.53","879","60.0","17"
"04/09/12 11:46:18","46.4687","194.8","216.9","884","60.0","18"
"04/09/12 11:51:17","46.4815","192.5","216.95","871","60.03","18"
"04/09/12 11:56:18","46.4917","96.4","215.36","469","60.03","18"
"04/09/12 12:01:18","46.5007","134.6","215.71","629","60.0","17"
"04/09/12 12:06:17","46.5143","177.2","216.53","814","60.0","17"
"04/09/12 12:11:17","46.5249","95.7","215.04","463","60.0","17"
"04/09/12 12:16:17","46.5331","126.4","215.87","596","60.0","16"
"04/09/12 12:21:19","46.5434","124.3","215.79","580","60.0","16"
"04/09/12 12:26:17","46.5515","80.7","215.1","399","60.03","15"
"04/09/12 12:31:18","46.5603","44.0","214.38","304","59.96","15"
"04/09/12 12:36:17","46.5647","50.2","214.51","171","60.0","13"
"04/09/12 12:41:17","46.5688","41.9","215.4","121","60.0","13"
"04/09/12 12:46:18","46.5727","43.8","214.99","159","60.03","12"
"04/09/12 12:51:19","46.5776","65.4","215.23","334","60.0","12"
"04/09/12 12:56:18","46.5811","48.0","215.37","135","60.03","11"
"04/09/12 13:01:17","46.5856","66.0","216.15","334","60.0","11"
"04/09/12 13:06:18","46.5906","61.5","214.77","313","60.0","11"
"04/09/12 13:11:18","46.5946","60.9","214.59","395","60.0","11"
"04/09/12 13:16:17","46.598","54.4","214.27","369","60.03","11"
"04/09/12 13:21:17","46.6035","72.3","215.18","361","60.0","11"
"04/09/12 13:26:17","46.6086","48.7","214.61","95","60.03","10"
"04/09/12 13:31:17","46.6116","38.7","215.2","357","60.03","10"
"04/09/12 13:36:18","46.6151","63.8","215.33","164","60.03","10"
"04/09/12 13:41:18","46.6189","32.4","214.93","196","60.0","10"
"04/09/12 13:46:19","46.6217","48.3","214.67","210","60.0","9"
"04/09/12 13:51:17","46.6252","33.4","214.43","252","60.03","9"
"04/09/12 13:56:17","46.6276","32.7","215.9","175","60.03","9"
"04/09/12 14:01:17","46.629","11.5","214.29","2","60.0","9"
"04/09/12 14:06:18","46.6304","12.4","214.32","5","60.03","9"
"04/09/12 14:11:18","46.6317","6.3","214.56","156","60.03","9"
"04/09/12 14:16:17","46.6324","11.4","214.57","12","60.03","8"
"04/09/12 14:21:18","46.6333","20.4","215.17","111","60.0","8"
"04/09/12 14:26:18","46.6341","13.8","214.37","50","60.0","8"
"04/09/12 14:31:19","46.6347","13.7","214.54","13","60.03","7"
"04/09/12 14:36:17","46.6366","39.9","213.8","103","60.0","7"
"04/09/12 14:41:18","46.6389","30.0","214.91","204","60.0","7"
"04/09/12 14:46:18","46.6412","41.7","214.45","288","60.03","7"
"04/09/12 14:51:17","46.6443","62.4","215.26","94","60.0","8"
"04/09/12 14:56:18","46.6508","88.8","216.02","434","60.03","8"
"04/09/12 15:01:18","46.6583","75.3","216.47","374","60.0","9"
"04/09/12 15:06:18","46.6648","75.9","216.18","376","60.03","9"
"04/09/12 15:11:18","46.6709","50.0","214.99","83","60.03","9"
"04/09/12 15:16:19","46.6766","74.9","216.02","371","60.03","9"
"04/09/12 15:21:18","46.6832","184.7","217.61","841","60.03","9"
"04/09/12 15:26:18","46.69","49.0","214.46","338","60.0","9"
"04/09/12 15:31:19","46.6934","75.9","215.67","376","60.03","9"
"04/09/12 15:36:17","46.6996","64.8","215.61","329","60.03","9"
"04/09/12 15:41:17","46.7037","44.0","214.88","125","60.0","9"
"04/09/12 15:46:17","46.7061","38.4","214.61","205","60.03","9"
"04/09/12 15:51:17","46.7085","26.5","214.89","78","60.03","9"
"04/09/12 15:56:17","46.7109","24.4","214.16","175","60.03","8"
"04/09/12 16:01:18","46.7127","30.1","214.11","200","60.03","8"
"04/09/12 16:06:18","46.7146","29.2","214.66","84","60.03","8"
"04/09/12 16:11:18","46.7175","43.4","215.36","357","60.0","7"
"04/09/12 16:16:17","46.7204","15.0","214.61","118","60.03","7"
"04/09/12 16:21:18","46.7213","11.3","214.16","10","60.03","7"
"04/09/12 16:26:17","46.7231","48.8","215.32","172","60.0","7"
"04/09/12 16:31:17","46.7263","40.0","214.65","145","60.03","7"
"04/09/12 16:36:18","46.7287","34.3","214.24","71","60.03","7"
"04/09/12 16:41:17","46.7313","27.6","214.01","110","60.0","7"
"04/09/12 16:46:17","46.7335","30.4","214.09","181","60.03","7"
"04/09/12 16:51:18","46.7356","25.9","214.9","327","60.03","7"
"04/09/12 16:56:18","46.7377","29.1","215.03","290","60.0","7"
"04/09/12 17:01:18","46.7408","36.8","214.94","281","60.07","7"
"04/09/12 17:06:17","46.7443","43.4","214.96","142","60.07","7"
"04/09/12 17:11:17","46.747","26.4","214.96","139","60.03","7"
"04/09/12 17:16:18","46.7494","37.3","215.02","247","60.03","8"
"04/09/12 17:21:18","46.7518","31.7","214.64","68","60.0","8"
"04/09/12 17:26:17","46.7538","34.0","214.37","282","60.03","8"
"04/09/12 17:31:18","46.7557","31.5","213.94","286","60.03","8"
"04/09/12 17:36:18","46.7572","14.4","214.16","174","60.03","8"
"04/09/12 17:41:18","46.7587","15.8","214.13","8","60.03","8"
"04/09/12 17:46:18","46.7599","14.9","213.97","39","60.07","8"
"04/09/12 17:51:17","46.761","11.5","213.62","38","60.03","8"
"04/09/12 17:56:17","46.7619","14.7","213.01","95","60.0","7"
"04/09/12 18:01:17","46.7625","0.0","213.95","0","60.03","7"
"04/09/12 18:06:17","46.763","11.5","214.57","7","60.07","7"
"04/09/12 18:11:17","46.7638","7.3","213.48","0","60.03","7"
"04/09/12 18:16:19","46.7644","11.4","214.21","25","60.03","6"
"04/09/12 18:21:18","46.7647","0.0","213.23","0","60.0","6"
"04/09/12 18:26:17","46.765","11.9","213.8","0","60.03","6"
"04/10/12 06:51:19","46.765","12.5","214.13","1","60.03","3"
"04/10/12 06:56:18","46.7654","0.0","213.61","0","60.03","3"
"04/10/12 07:01:18","46.766","11.9","213.06","22","59.96","3"
"04/10/12 07:06:17","46.7668","15.3","212.66","5","60.03","3"
"04/10/12 07:11:17","46.7678","16.2","213.76","30","60.03","4"
"04/10/12 07:16:19","46.7693","12.2","213.58","245","60.0","4"
"04/10/12 07:21:18","46.771","17.7","213.37","138","60.03","4"
"04/10/12 07:26:17","46.773","32.2","212.95","226","60.0","5"
"04/10/12 07:31:18","46.7755","29.1","213.3","92","60.0","5"
"04/10/12 07:36:18","46.7783","33.8","213.48","140","60.03","5"
"04/10/12 07:41:19","46.7814","48.3","213.23","301","60.03","6"
"04/10/12 07:46:17","46.785","44.3","214.18","412","60.07","6"
"04/10/12 07:51:18","46.7888","51.7","215.11","380","60.03","6"
"04/10/12 07:56:18","46.7927","57.2","214.13","120","60.0","6"
"04/10/12 08:01:18","46.7965","54.0","214.24","384","60.03","6"
"04/10/12 08:06:19","46.8004","46.9","214.85","370","60.03","6"
"04/10/12 08:11:18","46.8047","74.8","214.07","377","60.03","6"
"04/10/12 08:16:19","46.8108","80.1","213.63","400","60.03","7"
"04/10/12 08:21:19","46.8172","85.0","215.0","419","60.03","7"
"04/10/12 08:26:17","46.8241","90.6","214.9","444","60.0","7"
"04/10/12 08:31:18","46.8313","95.2","215.09","462","60.03","8"
"04/10/12 08:36:19","46.8389","99.7","215.3","479","60.03","8"
"04/10/12 08:41:18","46.8468","104.6","215.09","504","60.0","9"
"04/10/12 08:46:18","46.8551","103.7","214.78","500","60.03","9"
"04/10/12 08:51:18","46.8634","113.7","214.7","542","60.0","9"
"04/10/12 08:56:18","46.8725","117.9","215.72","560","60.07","9"
"04/10/12 09:01:18","46.8816","122.3","215.79","575","59.96","9"
"04/10/12 09:06:17","46.8911","124.9","215.41","586","60.03","10"
"04/10/12 09:11:18","46.8999","114.6","215.32","547","60.0","10"
"04/10/12 09:16:19","46.9091","117.3","215.82","555","60.03","11"
"04/10/12 09:21:19","46.9185","124.7","216.0","587","60.03","10"
"04/10/12 09:26:19","46.929","139.7","216.16","650","60.0","10"
"04/10/12 09:31:18","46.9402","147.3","216.77","685","60.03","11"
"04/10/12 09:41:18","46.9607","59.5","214.75","153","60.0","11"
"04/10/12 09:46:18","46.9644","54.2","213.96","288","60.03","10"
"04/10/12 09:51:18","46.9683","56.1","215.17","342","60.0","10"
"04/10/12 09:56:19","46.9727","46.4","214.18","399","60.03","9"
"04/10/12 10:01:17","46.9769","56.1","213.67","360","60.0","9"
"04/10/12 10:06:19","46.9813","52.8","213.64","101","60.03","9"
"04/10/12 10:11:17","46.9857","59.4","214.11","98","60.03","9"
"04/10/12 10:16:18","46.9904","64.3","214.37","329","60.0","9"
"04/10/12 10:21:18","46.9953","64.2","213.65","330","60.0","9"
"04/10/12 10:26:18","47.0006","75.3","214.98","373","60.03","9"
"04/10/12 10:31:18","47.0066","79.6","215.37","392","60.0","9"
"04/10/12 10:36:17","47.0123","70.5","214.86","355","60.0","9"
"04/10/12 10:41:18","47.0177","71.1","214.57","358","60.03","9"
"04/10/12 10:46:18","47.0232","72.9","214.64","363","60.03","9"
"04/10/12 10:51:18","47.0291","73.3","214.72","364","60.0","9"
"04/10/12 10:56:19","47.0347","65.5","214.53","332","60.03","9"
"04/10/12 11:01:19","47.0396","64.7","216.07","328","60.0","9"
"04/10/12 11:06:18","47.0446","74.5","215.01","201","60.0","9"
"04/10/12 11:11:18","47.0488","57.5","215.23","282","60.03","9"
"04/10/12 11:16:19","47.0525","38.2","215.05","105","60.03","9"
"04/10/12 11:21:18","47.0556","51.0","214.79","216","60.07","9"
"04/10/12 11:26:19","47.0595","58.9","215.0","402","60.03","8"
"04/10/12 11:31:19","47.064","69.0","213.98","397","60.0","9"
"04/10/12 11:36:18","47.069","73.7","214.55","372","60.07","8"
"04/10/12 11:41:19","47.0768","114.4","214.98","549","60.03","9"
"04/10/12 11:51:18","47.1016","186.5","216.79","853","60.03","11"
"04/10/12 11:56:19","47.116","186.1","216.78","852","60.07","12"
"04/10/12 12:01:18","47.1295","152.3","215.53","705","60.03","13"
"04/10/12 12:06:19","47.1443","196.1","216.89","885","60.03","14"
"04/10/12 12:11:19","47.1584","167.5","216.07","773","60.03","15"
"04/10/12 12:16:18","47.173","167.8","216.61","768","60.03","15"
"04/10/12 12:21:18","47.1834","94.2","214.65","460","60.0","14"
"04/10/12 12:26:18","47.1938","144.9","215.34","676","60.03","14"
"04/10/12 12:31:18","47.2008","61.9","213.13","323","60.03","13"
"04/10/12 12:36:18","47.2057","63.4","215.48","325","60.03","12"
"04/10/12 12:41:18","47.2106","64.8","214.9","389","60.03","11"
"04/10/12 12:46:18","47.2139","43.0","213.51","201","60.03","10"
"04/10/12 12:51:17","47.2172","48.3","213.3","347","60.03","9"
"04/10/12 12:56:18","47.221","49.9","213.74","389","60.03","9"
"04/10/12 13:01:18","47.2258","67.8","215.13","342","60.0","9"
"04/10/12 13:06:18","47.2315","75.2","215.46","373","60.03","9"
"04/10/12 13:11:18","47.2375","75.5","214.86","376","60.0","9"
"04/10/12 13:16:19","47.245","103.5","215.49","496","60.0","9"
"04/10/12 13:21:18","47.2521","86.4","214.84","424","60.03","9"
"04/10/12 13:26:18","47.2589","87.4","215.99","428","60.07","9"
"04/10/12 13:31:18","47.268","161.3","218.29","737","60.03","10"
"04/10/12 13:36:17","47.2792","121.1","217.23","570","60.03","10"
"04/10/12 13:41:18","47.2873","99.0","217.13","476","60.07","10"
"04/10/12 13:46:19","47.3001","155.6","217.48","716","60.03","11"
"04/10/12 13:51:17","47.3133","195.4","218.17","885","60.07","13"
"04/10/12 13:56:19","47.3265","167.8","218.74","765","60.03","13"
"04/10/12 14:01:19","47.3351","91.4","215.85","446","60.03","13"
"04/10/12 14:06:18","47.3434","85.0","215.18","415","60.03","12"
"04/10/12 14:11:19","47.3528","115.9","216.68","547","60.03","12"
"04/10/12 14:16:19","47.3613","92.9","215.76","444","60.03","12"
"04/10/12 14:21:17","47.3701","143.7","217.28","668","60.03","12"
"04/10/12 14:26:18","47.379","106.7","216.07","511","60.0","11"
"04/10/12 14:31:18","47.3877","148.0","216.53","688","59.96","12"
"04/10/12 14:36:19","47.3971","123.4","216.64","579","60.03","12"
"04/10/12 14:46:17","47.4159","135.3","216.88","634","60.03","12"
"04/10/12 14:51:18","47.4259","142.1","216.41","662","60.03","13"
"04/10/12 14:56:19","47.4395","196.0","218.52","885","60.03","14"
"04/10/12 15:01:18","47.4537","185.2","218.12","841","60.03","15"
"04/10/12 15:06:19","47.4671","167.7","217.23","768","60.0","15"
"04/10/12 15:11:19","47.4798","161.0","216.7","745","60.03","15"
"04/10/12 15:16:18","47.4922","154.3","217.9","712","60.03","15"
"04/10/12 15:21:18","47.5044","155.1","218.01","714","60.03","15"
"04/10/12 15:26:18","47.5163","152.7","217.9","698","60.03","15"
"04/10/12 15:31:18","47.5282","144.7","217.03","669","60.03","15"
"04/10/12 15:36:19","47.5391","123.9","216.41","583","60.03","15"
"04/10/12 15:41:18","47.5497","139.9","216.68","650","60.07","15"
"04/10/12 15:51:19","47.5711","135.5","217.18","631","60.03","14"
"04/10/12 15:56:18","47.5815","132.1","216.54","623","60.03","14"
"04/10/12 16:01:19","47.5916","124.9","216.79","584","60.03","13"
"04/10/12 16:06:17","47.6007","112.8","215.97","534","60.03","13"
"04/10/12 16:11:18","47.6098","121.5","216.75","576","60.03","13"
"04/10/12 16:16:19","47.6189","82.4","215.87","406","60.0","13"
"04/10/12 16:21:18","47.6271","111.0","216.05","528","60.0","13"
"04/10/12 16:26:18","47.6355","105.7","215.84","506","60.03","13"
"04/10/12 16:31:19","47.6435","101.6","216.81","488","60.03","13"
"04/10/12 16:36:18","47.651","91.0","216.61","440","60.03","12"
"04/10/12 16:41:19","47.6577","88.7","215.4","432","60.03","12"
"04/10/12 16:46:18","47.6644","87.9","215.68","427","60.03","12"
"04/10/12 16:51:19","47.671","83.8","215.99","410","60.0","11"
"04/10/12 16:56:19","47.6774","78.6","215.49","390","60.0","11"
"04/10/12 17:01:18","47.6832","74.0","215.06","368","60.03","11"
"04/10/12 17:06:18","47.6888","68.8","214.67","347","60.03","11"
"04/10/12 17:11:18","47.6938","64.3","215.68","324","60.03","11"
"04/10/12 17:16:18","47.6986","68.2","215.76","263","60.03","11"
"04/10/12 17:21:17","47.703","62.0","215.03","330","60.0","11"
"04/10/12 17:26:18","47.707","48.3","215.32","218","60.03","10"
"04/10/12 17:31:19","47.7107","45.8","215.24","370","60.03","10"
"04/10/12 17:36:17","47.7139","34.5","213.94","141","60.03","10"
"04/10/12 17:41:18","47.7169","40.0","215.09","272","60.03","9"
"04/10/12 17:46:19","47.7194","26.7","215.27","124","60.07","9"
"04/10/12 17:51:19","47.7216","20.9","214.61","320","60.07","9"
"04/10/12 17:56:18","47.7235","14.8","214.64","270","60.03","9"
"04/10/12 18:01:18","47.7251","20.6","214.67","132","60.03","9"
"04/10/12 18:06:19","47.7264","15.2","214.43","4","60.03","9"
"04/10/12 18:11:18","47.7275","13.7","213.59","79","60.03","9"
"04/10/12 18:16:18","47.7283","14.4","214.71","0","60.03","9"
"04/10/12 18:21:19","47.729","15.0","214.35","223","60.03","9"
"04/10/12 18:26:19","47.7295","11.8","214.29","96","60.03","9"
"04/10/12 18:31:18","47.7298","0.0","213.84","0","60.03","8"
"04/11/12 06:46:19","47.7303","0.0","214.08","0","60.03","3"
"04/11/12 06:51:19","47.7308","0.0","213.08","239","60.03","4"
"04/11/12 06:56:18","47.7315","13.3","212.09","1","60.03","4"
"04/11/12 07:01:18","47.7324","9.2","211.91","0","60.0","4"
"04/11/12 07:06:18","47.7334","23.1","213.31","211","60.03","5"
"04/11/12 07:11:18","47.7348","26.1","214.22","165","60.03","5"
"04/11/12 07:16:19","47.7363","12.8","213.1","63","60.03","5"
"04/11/12 07:26:20","47.7403","26.3","212.62","180","60.03","6"
"04/11/12 07:31:18","47.7429","30.6","213.64","232","60.07","6"
"04/11/12 07:36:19","47.7457","33.8","213.56","103","60.03","6"
"04/11/12 07:41:19","47.749","50.9","214.14","190","60.07","6"
"04/11/12 07:46:20","47.7526","41.9","213.84","344","60.03","6"
"04/11/12 07:51:18","47.7564","41.8","214.45","295","60.03","6"
"04/11/12 07:56:18","47.7603","48.5","213.69","386","60.0","7"
"04/11/12 08:01:19","47.7642","41.1","214.93","323","60.03","7"
"04/11/12 08:06:18","47.7695","78.4","214.7","386","60.03","7"
